Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,30,318.0,162.0,2.5,10.3,298.0,395.99,329.79
2018,2,21,15,45,373.5,137.5,2.35,9.8,280.0,397.8,332.15
2018,2,21,16,0,429.0,113.0,2.2,9.3,262.0,381.24,318.8
2018,2,21,16,15,546.0,86.0,1.95,8.6,246.5,390.34,324.95
2018,2,21,16,30,663.0,59.0,1.7,7.9,231.0,381.22,313.43
2018,2,21,16,45,584.5,53.5,1.45,7.2,181.0,303.71,244.98
2018,2,21,17,0,506.0,48.0,1.2,6.5,131.0,234.34,182.36
2018,2,21,17,15,385.5,37.5,1.2,6.2,88.0,157.32,114.11
2018,2,21,17,30,265.0,27.0,1.2,5.9,45.0,91.13,44.85
2018,2,21,17,45,140.0,15.0,1.25,5.65,23.5,34.33,0.0
2018,2,21,18,0,15.0,3.0,1.3,5.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.25,5.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,34.5,5.0,1.85,3.5,6.5,4.55,0.0
2018,2,22,7,0,69.0,10.0,2.0,4.0,13.0,21.13,0.0
2018,2,22,7,15,133.0,18.5,2.2,4.35,34.0,59.39,38.28
2018,2,22,7,30,197.0,27.0,2.4,4.7,55.0,100.39,75.91
2018,2,22,7,45,193.0,30.0,2.65,5.0,66.5,110.21,87.79
2018,2,22,8,0,189.0,33.0,2.9,5.3,78.0,123.44,101.79
2018,2,22,8,15,94.5,45.0,3.05,5.6,67.5,96.16,79.46
2018,2,22,8,30,0.0,57.0,3.2,5.9,57.0,50.34,38.79
2018,2,22,8,45,9.5,82.5,3.35,6.15,86.5,79.33,64.2
2018,2,22,9,0,19.0,108.0,3.5,6.4,116.0,115.85,95.78
2018,2,22,9,15,27.5,137.0,3.6,6.75,149.5,152.7,127.12
2018,2,22,9,30,36.0,166.0,3.7,7.1,183.0,190.8,159.05
2018,2,22,9,45,19.5,145.0,3.8,7.45,154.5,147.99,121.9
2018,2,22,10,0,3.0,124.0,3.9,7.8,126.0,114.4,92.54
2018,2,22,10,15,177.0,172.0,4.0,8.1,278.5,346.88,291.42
2018,2,22,10,30,351.0,220.0,4.1,8.4,431.0,561.43,465.46
2018,2,22,10,45,415.5,227.0,4.2,8.7,487.0,655.7,537.83
2018,2,22,11,0,480.0,234.0,4.3,9.0,543.0,735.0,598.3
2018,2,22,11,15,643.0,188.0,4.45,9.15,613.5,856.85,692.59
2018,2,22,11,30,806.0,142.0,4.6,9.3,684.0,967.58,773.2
2018,2,22,11,45,883.0,116.0,4.7,9.4,717.5,1023.83,813.06
2018,2,22,12,0,960.0,90.0,4.8,9.5,751.0,1065.63,842.81
2018,2,22,12,15,958.5,91.0,4.95,9.5,751.5,1068.52,845.85
2018,2,22,12,30,957.0,92.0,5.1,9.5,752.0,1067.3,846.41
2018,2,22,12,45,953.0,92.5,5.2,9.55,744.5,1058.94,841.39
2018,2,22,13,0,949.0,93.0,5.3,9.6,737.0,1046.6,833.68
2018,2,22,13,15,836.0,121.5,5.4,9.5,680.0,968.12,778.22
2018,2,22,13,30,723.0,150.0,5.5,9.4,623.0,884.5,718.17
2018,2,22,13,45,564.5,182.5,5.65,9.25,544.0,756.93,622.86
2018,2,22,14,0,406.0,215.0,5.8,9.1,465.0,628.25,520.66
2018,2,22,14,15,294.0,212.5,5.8,8.95,389.0,498.23,416.14
2018,2,22,14,30,182.0,210.0,5.8,8.8,313.0,376.76,315.69
2018,2,22,14,45,106.0,196.0,5.8,8.65,255.0,293.81,245.93
2018,2,22,15,0,30.0,182.0,5.8,8.5,197.0,204.14,169.32
2018,2,22,15,15,26.5,159.0,5.8,8.5,171.5,176.0,146.01
2018,2,22,15,30,23.0,136.0,5.8,8.5,146.0,148.39,122.83
2018,2,22,15,45,25.5,118.0,5.7,8.0,128.0,130.38,107.97
2018,2,22,16,0,28.0,100.0,5.6,7.5,110.0,112.22,92.69
2018,2,22,16,15,21.0,84.5,5.35,7.15,91.5,91.69,74.9
2018,2,22,16,30,14.0,69.0,5.1,6.8,73.0,68.61,54.69
2018,2,22,16,45,7.5,53.5,4.8,6.45,55.5,50.81,38.94
2018,2,22,17,0,1.0,38.0,4.5,6.1,38.0,33.86,23.87
2018,2,22,17,15,3.5,25.5,4.4,5.85,25.5,23.42,14.22
2018,2,22,17,30,6.0,13.0,4.3,5.6,13.0,12.91,3.05
2018,2,22,17,45,6.0,7.0,4.15,5.35,7.0,7.25,0.0
2018,2,22,18,0,6.0,1.0,4.0,5.1,1.0,0.0,0.0
2018,2,22,18,15,3.0,0.5,4.05,5.0,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,3.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.1,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,0.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,23,6,45,118.5,10.5,2.25,1.15,16.0,23.31,0.0
2018,2,23,7,0,237.0,21.0,2.4,1.7,32.0,67.55,0.0
2018,2,23,7,15,398.5,30.0,2.65,2.25,76.0,138.74,95.14
2018,2,23,7,30,560.0,39.0,2.9,2.8,120.0,220.91,169.68
2018,2,23,7,45,641.5,44.5,3.2,3.35,172.0,292.81,237.19
2018,2,23,8,0,723.0,50.0,3.5,3.9,224.0,373.21,311.0
2018,2,23,8,15,771.5,54.0,3.65,4.35,276.5,444.28,375.39
2018,2,23,8,30,820.0,58.0,3.8,4.8,329.0,519.15,440.68
2018,2,23,8,45,852.5,60.5,3.9,5.2,379.5,586.2,497.37
2018,2,23,9,0,885.0,63.0,4.0,5.6,430.0,649.86,549.66
2018,2,23,9,15,908.5,65.0,4.1,5.95,476.5,711.43,597.75
2018,2,23,9,30,932.0,67.0,4.2,6.3,523.0,772.49,642.89
2018,2,23,9,45,949.5,68.0,4.25,6.6,564.0,826.79,681.9
2018,2,23,10,0,967.0,69.0,4.3,6.9,605.0,879.32,719.05
2018,2,23,10,15,978.0,70.5,4.35,7.15,639.0,924.82,750.68
2018,2,23,10,30,989.0,72.0,4.4,7.4,673.0,967.48,779.99
2018,2,23,10,45,996.5,73.5,4.45,7.7,699.5,1003.83,804.41
2018,2,23,11,0,1004.0,75.0,4.5,8.0,726.0,1036.67,826.26
2018,2,23,11,15,1008.5,75.5,4.5,8.15,744.0,1061.71,842.5
2018,2,23,11,30,1013.0,76.0,4.5,8.3,762.0,1082.77,856.03
2018,2,23,11,45,1015.0,76.5,4.5,8.5,772.0,1097.26,864.89
2018,2,23,12,0,1017.0,77.0,4.5,8.7,782.0,1107.5,870.96
2018,2,23,12,15,1014.0,78.5,4.55,8.85,782.0,1109.68,872.33
2018,2,23,12,30,1011.0,80.0,4.6,9.0,782.0,1107.51,870.9
2018,2,23,12,45,1006.0,81.0,4.6,9.1,774.0,1098.45,864.46
2018,2,23,13,0,1001.0,82.0,4.6,9.2,766.0,1085.19,855.29
2018,2,23,13,15,997.0,81.5,4.55,9.25,750.0,1066.99,842.46
2018,2,23,13,30,993.0,81.0,4.5,9.3,734.0,1044.77,826.96
2018,2,23,13,45,986.0,80.0,4.5,9.35,710.0,1015.29,806.91
2018,2,23,14,0,979.0,79.0,4.5,9.4,686.0,982.21,784.33
2018,2,23,14,15,969.0,78.0,4.45,9.3,654.5,943.12,757.34
2018,2,23,14,30,959.0,77.0,4.4,9.2,623.0,901.03,728.05
2018,2,23,14,45,944.5,75.0,4.35,9.15,584.0,851.39,692.81
2018,2,23,15,0,930.0,73.0,4.3,9.1,545.0,799.62,655.63
2018,2,23,15,15,910.0,70.5,4.3,9.1,500.5,741.49,613.29
2018,2,23,15,30,890.0,68.0,4.3,9.1,456.0,682.37,569.06
2018,2,23,15,45,861.0,65.0,3.95,8.65,406.5,620.68,518.79
2018,2,23,16,0,832.0,62.0,3.6,8.2,357.0,554.73,464.23
2018,2,23,16,15,788.5,58.5,3.15,7.4,305.0,481.81,402.55
2018,2,23,16,30,745.0,55.0,2.7,6.6,253.0,411.86,341.19
2018,2,23,16,45,676.0,49.5,2.25,5.75,200.5,333.13,270.82
2018,2,23,17,0,607.0,44.0,1.8,4.9,148.0,261.22,204.58
2018,2,23,17,15,482.5,36.0,1.75,4.45,101.0,181.82,133.11
2018,2,23,17,30,358.0,28.0,1.7,4.0,54.0,112.45,63.41
2018,2,23,17,45,191.5,15.5,1.65,3.55,28.0,42.19,0.0
2018,2,23,18,0,25.0,3.0,1.6,3.1,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.6,2.9,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,121.0,11.5,0.75,2.85,17.5,24.53,0.0
2018,2,24,7,0,242.0,23.0,0.7,3.3,35.0,70.79,2.62
2018,2,24,7,15,387.5,32.5,0.8,4.0,78.0,138.71,95.65
2018,2,24,7,30,533.0,42.0,0.9,4.7,121.0,218.67,166.61
2018,2,24,7,45,611.0,48.5,0.95,5.4,172.5,288.43,230.1
2018,2,24,8,0,689.0,55.0,1.0,6.1,224.0,364.81,297.67
2018,2,24,8,15,737.5,59.5,1.1,6.8,276.0,434.77,358.23
2018,2,24,8,30,786.0,64.0,1.2,7.5,328.0,508.56,419.44
2018,2,24,8,45,817.0,67.5,1.3,8.15,377.0,574.29,472.11
2018,2,24,9,0,848.0,71.0,1.4,8.8,426.0,641.1,523.68
2018,2,24,9,15,869.5,74.0,1.5,9.25,471.5,701.45,568.69
2018,2,24,9,30,891.0,77.0,1.6,9.7,517.0,755.37,606.06
2018,2,24,9,45,905.5,79.0,1.75,10.15,556.0,806.87,641.62
2018,2,24,10,0,920.0,81.0,1.9,10.6,595.0,856.49,675.4
2018,2,24,10,15,930.0,83.0,2.15,10.9,627.5,900.1,706.01
2018,2,24,10,30,940.0,85.0,2.4,11.2,660.0,940.96,734.56
2018,2,24,10,45,945.5,86.0,2.6,11.5,684.5,973.52,756.75
2018,2,24,11,0,951.0,87.0,2.8,11.8,709.0,1002.65,776.63
2018,2,24,11,15,954.0,88.0,3.0,12.0,725.5,1025.79,792.72
2018,2,24,11,30,957.0,89.0,3.2,12.2,742.0,1045.1,806.31
2018,2,24,11,45,957.0,90.0,3.4,12.35,750.5,1057.54,815.47
2018,2,24,12,0,957.0,91.0,3.6,12.5,759.0,1065.91,822.02
2018,2,24,12,15,955.5,91.5,3.8,12.45,759.0,1068.11,825.08
2018,2,24,12,30,954.0,92.0,4.0,12.4,759.0,1066.22,825.47
2018,2,24,12,45,951.0,91.5,4.2,12.4,751.0,1057.58,821.16
2018,2,24,13,0,948.0,91.0,4.4,12.4,743.0,1044.94,814.78
2018,2,24,13,15,942.0,90.5,4.5,12.2,726.5,1025.47,803.43
2018,2,24,13,30,936.0,90.0,4.6,12.0,710.0,1002.27,789.47
2018,2,24,13,45,927.5,89.5,4.7,11.8,686.5,973.17,771.23
2018,2,24,14,0,919.0,89.0,4.8,11.6,663.0,940.77,750.48
2018,2,24,14,15,908.5,87.0,4.8,11.3,631.5,901.77,724.24
2018,2,24,14,30,898.0,85.0,4.8,11.0,600.0,860.01,695.76
2018,2,24,14,45,883.0,82.5,4.8,10.65,562.5,811.56,662.06
2018,2,24,15,0,868.0,80.0,4.8,10.3,525.0,767.37,631.17
2018,2,24,15,15,799.0,87.5,4.8,10.3,470.5,687.74,571.41
2018,2,24,15,30,730.0,95.0,4.8,10.3,416.0,614.18,513.16
2018,2,24,15,45,579.5,105.5,4.65,9.6,343.0,494.65,416.19
2018,2,24,16,0,429.0,116.0,4.5,8.9,270.0,383.84,324.12
2018,2,24,16,15,359.5,105.5,4.15,8.5,221.5,311.95,262.76
2018,2,24,16,30,290.0,95.0,3.8,8.1,173.0,238.93,199.53
2018,2,24,16,45,266.0,77.0,3.45,7.65,137.0,199.86,164.03
2018,2,24,17,0,242.0,59.0,3.1,7.2,101.0,155.17,122.95
2018,2,24,17,15,179.5,43.5,2.95,6.95,69.0,105.68,78.53
2018,2,24,17,30,117.0,28.0,2.8,6.7,37.0,58.28,33.72
2018,2,24,17,45,65.0,15.0,2.65,6.5,19.5,23.14,0.0
2018,2,24,18,0,13.0,2.0,2.5,6.3,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.5,6.2,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,1.45,3.25,15.5,20.11,0.0
2018,2,25,7,0,181.0,21.0,1.5,3.9,31.0,59.2,11.51
2018,2,25,7,15,365.0,31.0,1.55,4.55,78.0,132.14,91.9
2018,2,25,7,30,549.0,41.0,1.6,5.2,125.0,222.9,170.42
2018,2,25,7,45,626.5,46.5,1.7,5.8,176.5,290.68,232.89
2018,2,25,8,0,704.0,52.0,1.8,6.4,228.0,368.77,302.74
2018,2,25,8,15,752.0,57.0,2.05,7.25,281.0,439.81,365.03
2018,2,25,8,30,800.0,62.0,2.3,8.1,334.0,514.7,428.15
2018,2,25,8,45,831.5,64.5,2.55,8.9,383.5,580.32,481.86
2018,2,25,9,0,863.0,67.0,2.8,9.7,433.0,647.02,534.59
2018,2,25,9,15,886.0,69.5,2.85,10.2,479.0,703.37,576.76
2018,2,25,9,30,909.0,72.0,2.9,10.7,525.0,763.75,619.28
2018,2,25,9,45,926.0,73.5,2.95,11.25,565.5,817.38,655.79
2018,2,25,10,0,943.0,75.0,3.0,11.8,606.0,869.27,690.44
2018,2,25,10,15,954.0,76.5,3.0,12.15,639.5,913.96,719.58
2018,2,25,10,30,965.0,78.0,3.0,12.5,673.0,955.88,746.46
2018,2,25,10,45,972.5,79.0,3.0,12.85,699.0,990.96,768.33
2018,2,25,11,0,980.0,80.0,3.0,13.2,725.0,1022.6,787.75
2018,2,25,11,15,984.5,81.5,3.05,13.4,743.5,1048.34,804.03
2018,2,25,11,30,989.0,83.0,3.1,13.6,762.0,1070.18,817.78
2018,2,25,11,45,991.5,83.0,3.15,13.85,771.5,1084.22,826.26
2018,2,25,12,0,994.0,83.0,3.2,14.1,781.0,1094.11,832.16
2018,2,25,12,15,992.5,83.5,3.25,14.15,781.5,1096.4,833.79
2018,2,25,12,30,991.0,84.0,3.3,14.2,782.0,1094.42,832.8
2018,2,25,12,45,987.5,84.5,3.3,14.3,774.0,1086.23,827.22
2018,2,25,13,0,984.0,85.0,3.3,14.4,766.0,1073.89,819.07
2018,2,25,13,15,979.0,85.0,3.3,14.4,750.0,1055.43,807.27
2018,2,25,13,30,974.0,85.0,3.3,14.4,734.0,1033.05,792.95
2018,2,25,13,45,966.0,84.0,3.3,14.35,709.5,1002.92,773.54
2018,2,25,14,0,958.0,83.0,3.3,14.3,685.0,969.31,751.76
2018,2,25,14,15,947.5,81.0,3.3,14.15,653.0,929.06,725.51
2018,2,25,14,30,937.0,79.0,3.3,14.0,621.0,885.92,697.02
2018,2,25,14,45,922.0,77.5,3.3,13.85,582.5,837.13,664.15
2018,2,25,15,0,907.0,76.0,3.3,13.7,544.0,786.32,629.37
2018,2,25,15,15,886.5,74.0,3.3,13.7,500.0,729.27,589.03
2018,2,25,15,30,866.0,72.0,3.3,13.7,456.0,676.15,550.28
2018,2,25,15,45,836.5,68.5,3.0,13.0,407.0,609.69,498.73
2018,2,25,16,0,807.0,65.0,2.7,12.3,358.0,543.96,446.16
2018,2,25,16,15,763.0,61.0,2.4,11.3,306.0,471.38,386.76
2018,2,25,16,30,719.0,57.0,2.1,10.3,254.0,401.94,327.67
2018,2,25,16,45,651.5,51.5,1.85,9.3,202.0,325.18,260.81
2018,2,25,17,0,584.0,46.0,1.6,8.3,150.0,257.27,199.48
2018,2,25,17,15,464.5,37.5,1.6,7.75,103.5,177.81,129.31
2018,2,25,17,30,345.0,29.0,1.6,7.2,57.0,111.44,66.73
2018,2,25,17,45,185.0,16.5,1.6,6.65,30.0,41.91,0.0
2018,2,25,18,0,25.0,4.0,1.6,6.1,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.55,5.8,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,4.0,1.7,5.4,4.0,3.64,0.0
2018,2,26,7,0,0.0,8.0,1.8,5.6,8.0,7.02,0.0
2018,2,26,7,15,0.0,20.0,1.95,5.75,20.0,17.6,9.23
2018,2,26,7,30,0.0,32.0,2.1,5.9,32.0,28.21,18.95
2018,2,26,7,45,0.0,40.0,2.2,6.1,40.0,35.28,25.44
2018,2,26,8,0,0.0,48.0,2.3,6.3,48.0,42.36,31.79
2018,2,26,8,15,0.0,40.5,2.35,6.35,40.5,35.7,25.93
2018,2,26,8,30,0.0,33.0,2.4,6.4,33.0,29.07,20.04
2018,2,26,8,45,0.5,63.0,2.5,6.5,63.0,55.96,43.52
2018,2,26,9,0,1.0,93.0,2.6,6.6,93.0,83.8,67.49
2018,2,26,9,15,0.5,96.5,2.65,6.6,96.5,86.54,69.58
2018,2,26,9,30,0.0,100.0,2.7,6.6,100.0,89.28,71.71
2018,2,26,9,45,0.0,109.5,2.75,6.65,109.5,98.09,79.01
2018,2,26,10,0,0.0,119.0,2.8,6.7,119.0,106.95,86.32
2018,2,26,10,15,0.5,132.5,2.85,6.7,133.0,120.11,97.27
2018,2,26,10,30,1.0,146.0,2.9,6.7,147.0,133.39,108.27
2018,2,26,10,45,0.5,129.0,2.95,6.75,129.5,116.58,93.9
2018,2,26,11,0,0.0,112.0,3.0,6.8,112.0,100.09,79.84
2018,2,26,11,15,0.5,119.0,3.1,6.85,119.5,107.11,85.7
2018,2,26,11,30,1.0,126.0,3.2,6.9,127.0,114.17,91.57
2018,2,26,11,45,3.5,154.5,3.3,6.95,157.0,143.73,116.36
2018,2,26,12,0,6.0,183.0,3.4,7.0,187.0,173.84,141.41
2018,2,26,12,15,5.0,160.5,3.5,7.1,164.0,151.01,122.3
2018,2,26,12,30,4.0,138.0,3.6,7.2,141.0,128.5,103.48
2018,2,26,12,45,2.5,113.5,3.65,7.25,115.5,103.96,82.87
2018,2,26,13,0,1.0,89.0,3.7,7.3,90.0,79.94,62.59
2018,2,26,13,15,1.0,104.0,3.8,7.35,105.0,93.61,74.19
2018,2,26,13,30,1.0,119.0,3.9,7.4,120.0,107.58,86.04
2018,2,26,13,45,1.0,112.5,4.0,7.5,113.5,101.49,80.96
2018,2,26,14,0,1.0,106.0,4.1,7.6,107.0,95.41,75.93
2018,2,26,14,15,7.0,127.0,4.15,7.5,131.5,120.46,97.57
2018,2,26,14,30,13.0,148.0,4.2,7.4,156.0,145.65,119.28
2018,2,26,14,45,13.5,141.5,4.2,7.35,149.0,139.53,114.38
2018,2,26,15,0,14.0,135.0,4.2,7.3,142.0,133.39,109.49
2018,2,26,15,15,66.0,138.0,4.2,7.3,168.0,180.71,151.51
2018,2,26,15,30,118.0,141.0,4.2,7.3,194.0,226.27,191.34
2018,2,26,15,45,248.5,126.0,4.05,6.9,222.0,294.75,251.39
2018,2,26,16,0,379.0,111.0,3.9,6.5,250.0,349.46,297.78
2018,2,26,16,15,382.5,95.5,3.55,6.15,218.5,312.0,264.78
2018,2,26,16,30,386.0,80.0,3.2,5.8,187.0,273.43,229.92
2018,2,26,16,45,389.0,66.5,2.85,5.45,155.5,235.9,194.47
2018,2,26,17,0,392.0,53.0,2.5,5.1,124.0,200.19,159.08
2018,2,26,17,15,289.5,41.5,2.35,4.85,85.0,132.29,98.53
2018,2,26,17,30,187.0,30.0,2.2,4.6,46.0,79.42,49.93
2018,2,26,17,45,100.0,16.5,2.05,4.35,24.5,29.49,0.0
2018,2,26,18,0,13.0,3.0,1.9,4.1,3.0,0.0,0.0
2018,2,26,18,15,6.5,1.5,1.85,4.0,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.75,2.65,2.0,1.82,0.0
2018,2,27,7,0,0.0,4.0,1.9,3.0,4.0,3.5,0.0
2018,2,27,7,15,0.0,6.5,2.05,3.3,6.5,5.7,0.0
2018,2,27,7,30,0.0,9.0,2.2,3.6,9.0,7.9,1.31
2018,2,27,7,45,7.5,24.5,2.35,3.9,26.5,24.74,16.26
2018,2,27,8,0,15.0,40.0,2.5,4.2,44.0,42.6,32.24
2018,2,27,8,15,27.0,83.5,2.5,4.65,92.5,92.65,76.41
2018,2,27,8,30,39.0,127.0,2.5,5.1,141.0,146.2,122.8
2018,2,27,8,45,194.0,143.0,2.5,5.5,225.5,275.41,234.41
2018,2,27,9,0,349.0,159.0,2.5,5.9,310.0,403.65,341.86
2018,2,27,9,15,518.0,142.5,2.55,6.35,392.5,533.24,447.47
2018,2,27,9,30,687.0,126.0,2.6,6.8,475.0,672.04,556.5
2018,2,27,9,45,761.5,116.0,2.6,7.25,530.0,749.84,612.96
2018,2,27,10,0,836.0,106.0,2.6,7.7,585.0,826.81,666.92
2018,2,27,10,15,897.5,92.5,2.6,8.1,632.5,886.64,707.28
2018,2,27,10,30,959.0,79.0,2.6,8.5,680.0,954.03,752.35
2018,2,27,10,45,969.0,79.5,2.65,8.9,707.0,990.62,775.5
2018,2,27,11,0,979.0,80.0,2.7,9.3,734.0,1023.91,796.55
2018,2,27,11,15,984.5,81.0,2.8,9.6,752.5,1049.95,813.41
2018,2,27,11,30,990.0,82.0,2.9,9.9,771.0,1072.11,827.76
2018,2,27,11,45,994.0,82.0,2.95,10.15,781.5,1087.58,837.33
2018,2,27,12,0,998.0,82.0,3.0,10.4,792.0,1098.9,844.28
2018,2,27,12,15,999.0,82.0,3.05,10.55,793.5,1103.0,846.86
2018,2,27,12,30,1000.0,82.0,3.1,10.7,795.0,1102.81,846.8
2018,2,27,12,45,998.5,82.0,3.15,10.8,788.0,1095.84,842.51
2018,2,27,13,0,997.0,82.0,3.2,10.9,781.0,1084.63,835.56
2018,2,27,13,15,993.0,81.5,3.2,10.95,765.0,1066.23,823.55
2018,2,27,13,30,989.0,81.0,3.2,11.0,749.0,1043.82,808.96
2018,2,27,13,45,982.0,80.0,3.15,11.0,724.5,1014.14,789.15
2018,2,27,14,0,975.0,79.0,3.1,11.0,700.0,980.87,766.92
2018,2,27,14,15,964.0,78.0,3.05,10.95,668.0,940.71,739.96
2018,2,27,14,30,953.0,77.0,3.0,10.9,636.0,897.63,710.81
2018,2,27,14,45,938.0,76.0,2.95,10.8,597.5,848.68,677.31
2018,2,27,15,0,923.0,75.0,2.9,10.7,559.0,797.65,641.94
2018,2,27,15,15,903.5,72.5,2.9,10.7,514.0,739.85,601.07
2018,2,27,15,30,884.0,70.0,2.9,10.7,469.0,681.04,558.28
2018,2,27,15,45,857.5,66.5,2.65,10.25,420.0,620.2,510.36
2018,2,27,16,0,831.0,63.0,2.4,9.8,371.0,554.97,457.63
2018,2,27,16,15,791.5,59.5,2.15,9.0,319.0,483.87,398.98
2018,2,27,16,30,752.0,56.0,1.9,8.2,267.0,415.35,340.2
2018,2,27,16,45,688.0,50.5,1.6,7.35,214.0,338.02,272.27
2018,2,27,17,0,624.0,45.0,1.3,6.5,161.0,267.04,207.82
2018,2,27,17,15,511.0,37.5,1.3,6.1,112.5,189.65,138.74
2018,2,27,17,30,398.0,30.0,1.3,5.7,64.0,124.06,77.73
2018,2,27,17,45,227.0,18.5,1.3,5.25,35.0,49.54,0.0
2018,2,27,18,0,56.0,7.0,1.3,4.8,6.0,0.0,0.0
2018,2,27,18,15,28.0,3.5,1.3,4.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,28,6,15,10.5,1.5,0.85,2.8,1.0,0.0,0.0
2018,2,28,6,30,21.0,3.0,0.9,3.2,2.0,0.0,0.0
2018,2,28,6,45,175.0,14.5,0.95,3.65,25.0,33.87,0.0
2018,2,28,7,0,329.0,26.0,1.0,4.1,48.0,92.62,44.59
2018,2,28,7,15,452.0,34.0,1.1,4.8,93.0,157.03,111.09
2018,2,28,7,30,575.0,42.0,1.2,5.5,138.0,231.53,177.49
2018,2,28,7,45,644.5,47.5,1.3,6.15,189.5,300.35,240.49
2018,2,28,8,0,714.0,53.0,1.4,6.8,241.0,376.39,307.94
2018,2,28,8,15,755.5,56.5,1.4,7.4,292.0,443.4,365.81
2018,2,28,8,30,797.0,60.0,1.4,8.0,343.0,513.45,423.63
2018,2,28,8,45,779.0,72.0,1.35,8.6,380.0,560.39,460.47
2018,2,28,9,0,761.0,84.0,1.3,9.2,417.0,603.32,492.48
2018,2,28,9,15,743.5,99.0,1.35,9.65,452.0,648.87,525.91
2018,2,28,9,30,726.0,114.0,1.4,10.1,487.0,688.32,553.73
2018,2,28,9,45,597.0,163.0,1.45,10.55,484.5,672.46,538.08
2018,2,28,10,0,468.0,212.0,1.5,11.0,482.0,639.17,509.74
2018,2,28,10,15,414.5,241.0,1.6,11.3,490.0,628.23,500.3
2018,2,28,10,30,361.0,270.0,1.7,11.6,498.0,627.23,497.47
2018,2,28,10,45,436.5,257.0,1.85,11.9,543.0,708.56,558.38
2018,2,28,11,0,512.0,244.0,2.0,12.2,588.0,777.69,609.07
2018,2,28,11,15,560.0,234.0,2.05,12.35,619.0,824.26,642.18
2018,2,28,11,30,608.0,224.0,2.1,12.5,650.0,869.76,674.43
2018,2,28,11,45,593.0,232.0,2.2,12.7,652.0,871.54,674.85
2018,2,28,12,0,578.0,240.0,2.3,12.9,654.0,870.28,673.67
2018,2,28,12,15,534.0,257.5,2.35,12.9,640.5,847.59,656.84
2018,2,28,12,30,490.0,275.0,2.4,12.9,627.0,821.98,638.11
2018,2,28,12,45,571.0,240.5,2.5,12.95,646.5,861.5,669.52
2018,2,28,13,0,652.0,206.0,2.6,13.0,666.0,903.36,701.05
2018,2,28,13,15,737.5,168.0,2.6,13.0,678.0,935.04,723.24
2018,2,28,13,30,823.0,130.0,2.6,13.0,690.0,952.92,736.03
2018,2,28,13,45,834.5,120.5,2.65,12.95,672.0,933.95,724.16
2018,2,28,14,0,846.0,111.0,2.7,12.9,654.0,910.89,709.83
2018,2,28,14,15,792.5,120.0,2.7,12.75,609.5,847.93,666.99
2018,2,28,14,30,739.0,129.0,2.7,12.6,565.0,789.88,627.31
2018,2,28,14,45,726.0,123.0,2.65,12.45,529.5,743.52,595.24
2018,2,28,15,0,713.0,117.0,2.6,12.3,494.0,695.62,561.52
2018,2,28,15,15,609.0,130.5,2.6,12.3,434.0,602.61,490.58
2018,2,28,15,30,505.0,144.0,2.6,12.3,374.0,511.21,419.17
2018,2,28,15,45,401.0,144.0,2.5,11.7,314.5,419.83,346.7
2018,2,28,16,0,297.0,144.0,2.4,11.1,255.0,328.44,272.49
2018,2,28,16,15,263.0,126.5,2.15,10.55,214.5,275.18,228.34
2018,2,28,16,30,229.0,109.0,1.9,10.0,174.0,225.37,185.97
2018,2,28,16,45,180.0,90.0,1.7,9.45,135.0,171.71,139.74
2018,2,28,17,0,131.0,71.0,1.5,8.9,96.0,118.64,93.64
2018,2,28,17,15,99.5,51.5,1.4,8.55,67.0,81.89,61.02
2018,2,28,17,30,68.0,32.0,1.3,8.2,38.0,48.94,31.07
2018,2,28,17,45,44.0,18.0,1.2,7.9,21.0,22.68,0.0
2018,2,28,18,0,20.0,4.0,1.1,7.6,4.0,0.0,0.0
2018,2,28,18,15,10.0,2.0,1.05,7.55,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.1,8.75,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.2,8.9,4.0,3.5,0.0
2018,3,1,7,15,0.0,6.5,4.4,9.05,6.5,5.7,0.0
2018,3,1,7,30,0.0,9.0,4.6,9.2,9.0,7.9,1.18
2018,3,1,7,45,0.0,13.0,4.75,9.4,13.0,11.42,4.31
2018,3,1,8,0,0.0,17.0,4.9,9.6,17.0,14.94,7.42
2018,3,1,8,15,0.0,22.0,5.15,9.75,22.0,19.35,11.26
2018,3,1,8,30,0.0,27.0,5.4,9.9,27.0,23.77,15.06
2018,3,1,8,45,0.5,42.5,5.65,10.05,42.5,37.79,27.14
2018,3,1,9,0,1.0,58.0,5.9,10.2,58.0,51.88,39.17
2018,3,1,9,15,0.5,86.0,6.0,10.25,86.0,76.57,60.12
2018,3,1,9,30,0.0,114.0,6.1,10.3,114.0,102.43,81.83
2018,3,1,9,45,2.5,110.0,6.2,10.35,111.5,100.41,79.97
2018,3,1,10,0,5.0,106.0,6.3,10.4,109.0,98.71,78.43
2018,3,1,10,15,24.0,155.5,6.4,10.45,170.5,170.82,139.39
2018,3,1,10,30,43.0,205.0,6.5,10.5,232.0,240.45,197.35
2018,3,1,10,45,37.5,215.5,6.6,10.55,240.0,247.62,202.61
2018,3,1,11,0,32.0,226.0,6.7,10.6,248.0,254.44,207.67
2018,3,1,11,15,95.0,275.0,6.7,10.6,342.0,369.28,303.14
2018,3,1,11,30,158.0,324.0,6.7,10.6,436.0,505.47,413.18
2018,3,1,11,45,111.0,307.0,6.7,10.6,386.0,441.36,360.24
2018,3,1,12,0,64.0,290.0,6.7,10.6,336.0,357.84,291.74
2018,3,1,12,15,37.0,246.0,6.65,10.65,272.5,282.53,229.93
2018,3,1,12,30,10.0,202.0,6.6,10.7,209.0,196.2,158.31
2018,3,1,12,45,5.5,157.5,6.55,10.75,161.5,148.46,118.86
2018,3,1,13,0,1.0,113.0,6.5,10.8,114.0,101.97,80.1
2018,3,1,13,15,6.0,143.5,6.4,10.8,148.0,135.5,108.33
2018,3,1,13,30,11.0,174.0,6.3,10.8,182.0,169.53,136.82
2018,3,1,13,45,6.5,141.5,6.2,10.8,146.0,133.9,107.2
2018,3,1,14,0,2.0,109.0,6.1,10.8,110.0,99.08,78.1
2018,3,1,14,15,1.5,103.0,6.05,10.8,104.0,93.02,73.15
2018,3,1,14,30,1.0,97.0,6.0,10.8,98.0,87.01,68.22
2018,3,1,14,45,1.0,91.5,5.9,10.8,92.5,81.92,64.09
2018,3,1,15,0,1.0,86.0,5.8,10.8,87.0,76.92,60.03
2018,3,1,15,15,11.0,81.5,5.8,10.8,87.0,80.02,63.17
2018,3,1,15,30,21.0,77.0,5.8,10.8,87.0,85.54,68.32
2018,3,1,15,45,30.5,82.5,5.55,10.65,95.0,95.89,77.52
2018,3,1,16,0,40.0,88.0,5.3,10.5,103.0,105.47,85.95
2018,3,1,16,15,35.0,84.5,5.15,10.45,96.5,97.7,79.18
2018,3,1,16,30,30.0,81.0,5.0,10.4,90.0,90.67,72.96
2018,3,1,16,45,18.5,70.5,4.9,10.3,75.5,74.54,58.82
2018,3,1,17,0,7.0,60.0,4.8,10.2,61.0,57.2,43.6
2018,3,1,17,15,3.5,41.5,4.65,10.15,42.0,38.51,27.04
2018,3,1,17,30,0.0,23.0,4.5,10.1,23.0,20.28,10.69
2018,3,1,17,45,0.0,12.5,4.4,10.05,12.5,11.01,0.0
2018,3,1,18,0,0.0,2.0,4.3,10.0,2.0,1.82,0.0
2018,3,1,18,15,0.0,1.0,4.2,9.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.45,6.65,5.0,4.55,0.0
2018,3,2,7,0,0.0,10.0,1.6,6.9,10.0,8.78,0.91
2018,3,2,7,15,0.0,18.0,1.8,7.05,18.0,15.83,7.91
2018,3,2,7,30,0.0,26.0,2.0,7.2,26.0,22.89,14.34
2018,3,2,7,45,0.0,38.0,2.15,7.3,38.0,33.5,23.83
2018,3,2,8,0,0.0,50.0,2.3,7.4,50.0,44.13,33.21
2018,3,2,8,15,0.0,65.0,2.5,7.55,65.0,57.49,44.84
2018,3,2,8,30,0.0,80.0,2.7,7.7,80.0,71.3,56.69
2018,3,2,8,45,0.5,95.0,2.9,7.85,95.0,85.5,68.72
2018,3,2,9,0,1.0,110.0,3.1,8.0,110.0,99.84,80.75
2018,3,2,9,15,8.5,145.0,3.25,8.2,149.0,138.81,113.72
2018,3,2,9,30,16.0,180.0,3.4,8.4,188.0,179.1,147.32
2018,3,2,9,45,15.5,190.5,3.55,8.6,199.0,189.23,155.21
2018,3,2,10,0,15.0,201.0,3.7,8.8,210.0,199.37,163.13
2018,3,2,10,15,41.5,239.5,3.85,8.95,266.0,275.41,226.04
2018,3,2,10,30,68.0,278.0,4.0,9.1,322.0,342.67,280.64
2018,3,2,10,45,188.0,290.5,4.1,9.2,417.5,484.93,397.03
2018,3,2,11,0,308.0,303.0,4.2,9.3,513.0,634.36,514.89
2018,3,2,11,15,364.5,294.5,4.3,9.4,549.0,685.97,554.87
2018,3,2,11,30,421.0,286.0,4.4,9.5,585.0,754.77,607.54
2018,3,2,11,45,246.0,293.5,4.45,9.55,469.0,578.01,468.41
2018,3,2,12,0,71.0,301.0,4.5,9.6,353.0,376.72,305.6
2018,3,2,12,15,57.0,297.0,4.55,9.6,338.5,358.37,291.05
2018,3,2,12,30,43.0,293.0,4.6,9.6,324.0,339.83,275.76
2018,3,2,12,45,34.0,274.0,4.65,9.65,298.5,309.62,251.34
2018,3,2,13,0,25.0,255.0,4.7,9.7,273.0,279.66,227.02
2018,3,2,13,15,68.0,280.0,4.7,9.65,327.0,348.73,284.69
2018,3,2,13,30,111.0,305.0,4.7,9.6,381.0,433.99,354.07
2018,3,2,13,45,114.5,297.0,4.7,9.55,373.5,425.59,347.73
2018,3,2,14,0,118.0,289.0,4.7,9.5,366.0,416.62,341.26
2018,3,2,14,15,114.5,270.5,4.7,9.4,342.0,389.06,319.87
2018,3,2,14,30,111.0,252.0,4.7,9.3,318.0,361.45,298.31
2018,3,2,14,45,114.5,238.5,4.65,9.2,303.0,345.06,285.81
2018,3,2,15,0,118.0,225.0,4.6,9.1,288.0,328.13,272.75
2018,3,2,15,15,69.5,181.0,4.6,9.1,217.5,228.18,189.69
2018,3,2,15,30,21.0,137.0,4.6,9.1,147.0,146.23,120.17
2018,3,2,15,45,27.0,115.0,4.35,8.7,126.5,126.56,104.11
2018,3,2,16,0,33.0,93.0,4.1,8.3,106.0,106.48,87.31
2018,3,2,16,15,84.5,101.0,3.8,8.05,127.5,147.05,122.67
2018,3,2,16,30,136.0,109.0,3.5,7.8,149.0,175.17,146.12
2018,3,2,16,45,71.0,86.0,3.15,7.55,106.5,117.29,95.82
2018,3,2,17,0,6.0,63.0,2.8,7.3,64.0,59.78,46.37
2018,3,2,17,15,3.0,44.0,2.7,7.15,44.5,40.79,29.44
2018,3,2,17,30,0.0,25.0,2.6,7.0,25.0,22.11,12.54
2018,3,2,17,45,0.0,13.5,2.5,6.8,13.5,11.89,0.0
2018,3,2,18,0,0.0,2.0,2.4,6.6,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,2.5,6.6,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,7.0,1.5,1.15,4.15,1.5,0.0,0.0
2018,3,3,6,30,14.0,3.0,1.2,4.5,3.0,0.0,0.0
2018,3,3,6,45,139.0,18.5,1.3,4.85,29.0,33.57,0.0
2018,3,3,7,0,264.0,34.0,1.4,5.2,55.0,91.29,54.93
2018,3,3,7,15,388.5,43.5,1.45,5.4,100.5,151.62,110.03
2018,3,3,7,30,513.0,53.0,1.5,5.6,146.0,226.93,176.42
2018,3,3,7,45,589.0,59.0,1.55,5.85,198.0,295.39,238.6
2018,3,3,8,0,665.0,65.0,1.6,6.1,250.0,371.99,306.36
2018,3,3,8,15,713.5,69.5,1.6,6.3,302.5,441.12,366.22
2018,3,3,8,30,762.0,74.0,1.6,6.5,355.0,512.61,425.83
2018,3,3,8,45,770.0,81.0,1.55,6.7,397.5,567.6,469.91
2018,3,3,9,0,778.0,88.0,1.5,6.9,440.0,621.4,511.38
2018,3,3,9,15,789.0,94.5,1.55,7.15,481.5,675.35,552.13
2018,3,3,9,30,800.0,101.0,1.6,7.4,523.0,727.91,589.49
2018,3,3,9,45,692.0,137.5,1.6,7.65,521.5,722.23,582.65
2018,3,3,10,0,584.0,174.0,1.6,7.9,520.0,700.49,563.47
2018,3,3,10,15,384.0,201.0,1.7,8.1,433.5,573.77,464.97
2018,3,3,10,30,184.0,228.0,1.8,8.3,347.0,405.79,331.37
2018,3,3,10,45,173.0,251.0,1.9,8.5,366.0,426.44,347.55
2018,3,3,11,0,162.0,274.0,2.0,8.7,385.0,446.0,361.63
2018,3,3,11,15,400.0,241.5,2.1,8.8,525.0,678.74,544.43
2018,3,3,11,30,638.0,209.0,2.2,8.9,665.0,890.3,700.27
2018,3,3,11,45,534.5,223.0,2.3,8.95,608.5,804.11,635.5
2018,3,3,12,0,431.0,237.0,2.4,9.0,552.0,720.45,573.56
2018,3,3,12,15,226.0,199.5,2.5,9.0,364.5,453.67,369.33
2018,3,3,12,30,21.0,162.0,2.6,9.0,177.0,177.65,143.21
2018,3,3,12,45,46.0,235.5,2.7,9.0,268.5,279.39,227.43
2018,3,3,13,0,71.0,309.0,2.8,9.0,360.0,384.42,311.33
2018,3,3,13,15,153.5,305.5,2.85,8.9,413.0,477.5,386.97
2018,3,3,13,30,236.0,302.0,2.9,8.8,466.0,566.7,458.09
2018,3,3,13,45,279.5,287.0,2.95,8.7,474.5,584.27,473.17
2018,3,3,14,0,323.0,272.0,3.0,8.6,483.0,598.58,486.19
2018,3,3,14,15,311.5,254.0,3.0,8.45,450.0,557.72,455.56
2018,3,3,14,30,300.0,236.0,3.0,8.3,417.0,516.49,424.58
2018,3,3,14,45,325.0,218.0,3.0,8.15,403.0,504.37,416.88
2018,3,3,15,0,350.0,200.0,3.0,8.0,389.0,489.27,406.44
2018,3,3,15,15,412.5,172.5,3.0,8.0,378.0,500.5,416.99
2018,3,3,15,30,475.0,145.0,3.0,8.0,367.0,491.16,410.8
2018,3,3,15,45,481.5,132.0,2.95,7.6,337.0,455.47,382.4
2018,3,3,16,0,488.0,119.0,2.9,7.2,307.0,417.91,351.62
2018,3,3,16,15,466.5,104.5,2.65,6.85,264.0,362.67,304.69
2018,3,3,16,30,445.0,90.0,2.4,6.5,221.0,308.97,257.75
2018,3,3,16,45,381.0,78.0,2.1,6.15,175.0,243.12,199.64
2018,3,3,17,0,317.0,66.0,1.8,5.8,129.0,184.55,147.1
2018,3,3,17,15,241.5,51.0,1.7,5.5,91.0,127.4,96.28
2018,3,3,17,30,166.0,36.0,1.6,5.2,53.0,79.9,54.15
2018,3,3,17,45,96.0,21.5,1.5,4.9,30.0,38.43,0.0
2018,3,3,18,0,26.0,7.0,1.4,4.6,7.0,8.47,0.0
2018,3,3,18,15,13.0,3.5,1.35,4.45,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
