Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,1043.5,748.74
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,1018.33,734.86
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,988.19,717.09
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,954.64,697.13
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,913.77,674.02
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,870.13,648.6
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,822.11,619.07
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,772.04,587.58
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,720.16,553.19
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,662.18,511.77
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,598.66,467.26
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,535.57,420.74
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,467.86,367.66
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,402.35,314.28
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,333.02,256.13
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,268.54,200.37
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,201.92,143.18
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,143.82,94.02
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,86.48,50.46
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,42.8,21.57
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,18.19,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,11.82,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,28.54,15.68
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,52.5,35.35
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,81.43,59.66
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,113.15,86.9
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,155.29,122.2
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,207.36,165.68
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,250.28,201.44
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,295.41,238.16
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,372.59,299.56
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,470.27,375.04
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,548.16,433.6
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,639.2,500.0
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,694.42,538.88
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,749.53,577.12
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,753.14,575.92
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,743.69,565.95
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,772.66,585.77
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,799.48,603.57
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,771.5,580.91
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,724.88,545.84
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,712.3,535.56
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,681.05,512.28
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,731.01,547.2
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,763.84,569.41
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,751.49,559.78
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,737.58,549.62
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,780.67,581.46
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,834.05,618.78
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,798.25,595.33
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,749.45,563.7
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,706.53,535.09
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,663.5,505.78
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,589.84,453.76
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,507.17,393.86
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,530.29,414.03
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,535.2,419.96
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,544.76,429.34
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,534.16,423.08
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,470.61,374.74
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,410.68,328.28
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,278.64,223.46
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,168.74,134.85
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,181.05,143.82
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,178.2,138.08
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,145.26,107.87
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,112.69,77.79
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,70.77,44.53
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,36.8,19.89
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,15.45,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.55,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,5.46,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,11.0,3.17
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,16.71,8.64
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,25.09,16.1
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,33.49,23.47
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,86.81,68.03
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,149.94,120.51
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,182.45,147.33
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,215.87,174.31
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,196.91,158.32
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,179.99,143.77
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,299.67,239.35
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,421.74,331.51
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,460.88,357.89
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,500.14,384.43
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,530.82,404.27
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,561.05,423.45
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,610.76,457.47
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,647.76,482.3
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,728.84,540.1
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,829.05,608.24
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,794.54,584.0
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,741.97,548.75
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,879.18,648.36
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,1006.65,735.46
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,880.86,651.55
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,743.95,556.67
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,650.84,492.74
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,574.65,437.86
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,554.69,424.69
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,534.35,410.79
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,506.51,391.3
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,465.01,361.58
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,445.8,348.28
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,426.21,334.49
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,431.66,340.29
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,422.79,335.08
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,410.76,327.11
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,395.5,316.32
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,341.0,273.94
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,289.65,233.53
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,247.72,199.98
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,207.47,167.18
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,186.99,149.55
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,163.49,128.35
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,126.75,96.71
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,92.49,67.25
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,60.29,40.99
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,33.13,19.53
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,16.23,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.64,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.82,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.51,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.14,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,8.77,1.83
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,10.98,3.85
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,13.18,5.81
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,16.71,8.87
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,20.24,11.88
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,37.93,27.01
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,55.67,41.95
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,75.7,58.62
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,96.3,75.57
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,146.69,116.91
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,198.68,158.68
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,227.98,181.55
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,257.67,204.53
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,234.62,185.6
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,211.22,166.52
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,189.68,148.96
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,168.08,131.34
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,153.42,119.34
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,138.74,107.32
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,167.77,130.49
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,197.1,153.63
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,213.33,166.26
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,229.59,178.9
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,246.84,192.46
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,264.08,205.99
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,269.67,210.43
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,275.18,214.87
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,285.96,223.68
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,309.78,242.57
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,272.34,213.69
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,248.41,195.32
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,200.92,157.98
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,154.46,120.97
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,152.85,120.06
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,151.24,119.09
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,162.77,128.9
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,173.82,138.31
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,134.72,106.71
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,96.61,75.56
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,147.55,118.36
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,193.48,155.6
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,131.24,104.08
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,72.6,55.48
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,56.68,42.02
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,42.06,29.64
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,28.18,17.82
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,14.99,6.48
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.35,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,3.64,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,6.23,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,12.47,2.97
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,22.21,9.99
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,21.23,10.96
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,14.06,6.52
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,23.47,14.66
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,32.97,22.79
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,54.54,41.17
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,76.2,59.36
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,141.23,113.77
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,208.84,169.31
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,357.51,290.2
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,505.96,406.53
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,621.63,495.99
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,745.61,589.26
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,805.98,631.58
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,862.34,669.59
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,824.26,639.55
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,764.45,592.22
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,716.79,554.17
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,661.59,510.04
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,747.91,574.84
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,833.79,637.23
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,916.7,698.67
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,1002.08,759.74
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,984.3,747.2
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,962.78,732.08
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,1016.29,771.29
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,1053.55,797.08
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,1021.72,775.87
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,986.95,753.15
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,959.18,735.36
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,927.82,714.96
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,865.23,672.62
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,798.94,626.78
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,769.08,607.31
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,730.92,581.02
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,688.77,550.0
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,642.98,515.35
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,583.49,469.58
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,524.01,422.37
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,462.37,371.53
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,401.91,320.01
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,333.57,260.98
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,269.91,204.65
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,203.77,146.94
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,146.39,98.0
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,87.79,53.2
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,45.95,26.0
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,19.86,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,7.28,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,10.91,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,19.02,0.26
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,43.33,23.98
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,91.92,56.26
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,143.36,96.75
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,206.11,150.52
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,268.31,206.51
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,336.91,267.7
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,401.82,325.06
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,470.15,383.59
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,534.65,437.07
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,600.35,489.63
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,660.84,536.51
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,721.04,581.76
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,776.42,620.95
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,824.82,653.5
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,871.74,684.61
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,916.4,713.67
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,955.83,739.11
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,992.12,762.19
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,1021.61,779.97
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,1047.5,795.25
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,1067.23,807.56
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,1083.01,817.35
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,1092.23,822.87
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,1097.36,825.84
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,1096.3,824.61
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,1091.12,820.83
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,1079.82,813.65
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,1064.49,803.92
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,1042.84,789.62
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,1017.45,772.91
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,986.62,752.84
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,952.45,730.46
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,912.04,703.88
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,868.89,675.19
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,819.87,641.65
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,768.87,606.35
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,716.54,569.04
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,658.33,525.02
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,595.31,476.7
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,532.68,427.13
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,466.01,372.58
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,401.32,317.93
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,332.71,258.85
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,268.75,202.41
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,202.64,144.81
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,144.82,95.51
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,87.7,52.01
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,43.38,23.4
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,18.63,1.11
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,8.19,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,9.1,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,16.34,2.17
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,33.67,20.53
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,55.43,37.9
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,72.41,54.39
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,84.14,66.22
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,119.05,95.14
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,156.2,125.74
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,218.73,176.56
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,285.71,230.37
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,358.35,287.82
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,432.86,345.47
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,509.31,403.18
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,584.28,458.27
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,648.9,504.17
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,721.3,554.15
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,762.88,579.66
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,802.21,603.08
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,897.02,664.78
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,980.61,714.29
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,1010.21,728.87
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,1036.38,741.78
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,1056.02,753.1
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,1071.85,762.23
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,1080.77,766.19
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,1085.68,767.91
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,1087.02,769.12
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,1084.29,768.0
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,1074.86,762.77
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,1061.29,755.15
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,1015.52,727.33
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,978.11,704.93
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,843.31,617.59
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,705.24,521.25
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,625.3,466.77
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,560.96,421.26
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,566.06,428.35
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,574.01,436.36
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,604.98,461.37
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,613.35,469.07
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,507.39,390.14
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,411.53,317.93
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,320.51,248.81
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,243.64,189.37
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,160.48,124.3
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,85.15,65.04
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,75.55,56.3
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,62.13,43.62
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,41.57,27.08
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,23.98,13.22
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,14.19,0.73
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,6.37,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,10.01,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,17.93,4.86
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,39.88,23.43
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,75.32,48.65
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,116.61,81.96
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,163.67,121.77
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,203.97,157.65
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,247.79,195.78
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,297.98,237.84
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,350.82,281.04
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,395.84,316.74
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,440.37,350.95
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,490.72,388.78
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,551.42,433.08
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,553.58,432.42
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,559.02,434.04
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,622.61,480.53
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,700.32,535.51
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,774.5,588.11
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,851.05,641.33
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,883.33,662.22
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,913.54,681.98
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,918.94,684.18
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,920.73,684.26
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,954.74,708.91
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,989.57,733.61
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,1029.68,760.76
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,1062.32,782.16
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,1045.56,771.7
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,1025.23,759.45
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,1005.03,747.46
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,981.21,733.08
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,923.38,695.68
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,862.46,655.81
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,780.96,598.65
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,701.09,541.17
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,660.39,513.53
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,617.74,483.62
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,551.95,434.37
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,481.19,380.72
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,381.36,303.68
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,287.54,229.81
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,262.68,210.54
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,235.72,188.57
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,202.65,160.86
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,172.09,134.39
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,126.98,96.73
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,90.26,66.5
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,60.82,42.43
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,35.29,22.23
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,19.11,4.52
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,6.37,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,11.37,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,18.07,6.55
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,38.71,21.14
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,74.36,45.26
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,86.91,61.21
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,81.11,61.73
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,129.69,102.77
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,188.81,152.75
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,277.77,226.17
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,378.89,308.87
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,461.9,375.41
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,549.63,443.65
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,588.91,471.44
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,622.88,494.03
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,672.98,528.32
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,721.78,560.18
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,761.19,583.34
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,794.7,601.44
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,855.15,645.38
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,912.31,686.28
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,869.55,655.27
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,822.27,620.91
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,776.7,589.69
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,740.06,563.34
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,803.11,612.59
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,879.3,669.59
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,903.41,688.59
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,924.63,706.06
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,861.44,660.96
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,785.49,606.82
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,809.99,627.58
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,818.82,636.77
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,796.38,622.64
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,771.38,606.68
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,708.43,560.48
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,636.72,507.33
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,627.68,502.53
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,603.65,485.95
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,591.59,478.65
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,575.01,466.91
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,509.04,414.62
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,443.03,361.47
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,365.43,297.69
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,291.79,236.56
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,244.56,195.82
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,198.8,155.4
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,152.6,114.89
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,110.55,78.52
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,71.72,47.41
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,39.78,24.37
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,19.8,6.27
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,7.28,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,12.73,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,21.59,10.25
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,43.29,27.94
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,78.31,53.55
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,129.1,91.41
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,200.14,149.58
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,261.93,204.44
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,332.04,266.56
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,394.72,322.39
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,460.62,379.57
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,522.55,431.73
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,585.26,482.92
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,606.54,498.88
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,611.39,501.12
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,662.08,540.15
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,716.49,580.97
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,706.13,569.8
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,691.3,555.22
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,624.53,500.04
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,547.04,435.97
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,545.73,434.26
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,543.24,431.39
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,604.8,480.06
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,682.57,539.69
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,689.7,544.0
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,695.34,547.58
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,854.25,671.55
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,999.84,780.1
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,960.32,751.46
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,917.87,720.24
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,937.69,737.79
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,950.44,748.11
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,909.65,719.76
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,867.13,690.15
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,847.72,677.7
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,823.17,661.23
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,768.4,621.36
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,712.94,579.79
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,673.53,549.84
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,630.42,516.12
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,572.83,470.33
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,515.03,423.06
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,445.93,364.96
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,379.9,307.94
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,316.18,251.57
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,256.35,197.57
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,195.01,143.05
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,138.98,94.61
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,86.58,54.01
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,46.33,27.75
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,21.7,8.56
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,9.1,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,15.46,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,25.23,13.98
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,51.62,29.84
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,101.04,62.79
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,153.74,104.98
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,216.66,159.25
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,277.93,214.41
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,344.79,273.86
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,409.27,330.44
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,476.88,387.89
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,539.88,439.82
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,603.73,490.65
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,662.83,536.35
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,721.39,580.28
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,771.17,615.31
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,823.92,651.13
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,872.07,682.91
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,918.08,712.7
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,955.71,736.53
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,990.11,757.98
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,1018.28,775.17
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,1042.75,789.86
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,1061.91,801.28
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,1077.16,810.18
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,1086.44,815.21
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,1091.67,817.71
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,1090.27,816.28
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,1084.82,812.36
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,1073.34,804.97
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,1057.92,795.08
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,1031.27,777.69
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,1001.37,758.18
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,974.78,741.08
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,944.42,721.35
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,904.33,694.77
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,861.58,666.21
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,816.55,635.91
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,763.49,599.46
