Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,30,955.0,99.0,2.5,21.9,940.0,980.73,719.85
2018,5,3,13,45,950.0,97.5,2.55,21.95,913.5,950.25,701.16
2018,5,3,14,0,945.0,96.0,2.6,22.0,887.0,916.43,680.17
2018,5,3,14,15,937.5,94.5,2.65,21.95,853.5,877.37,655.75
2018,5,3,14,30,930.0,93.0,2.7,21.9,820.0,835.5,629.16
2018,5,3,14,45,920.0,91.0,2.75,21.85,780.5,788.65,598.77
2018,5,3,15,0,910.0,89.0,2.8,21.8,741.0,739.64,566.43
2018,5,3,15,15,897.0,87.0,2.8,21.8,696.0,686.75,528.76
2018,5,3,15,30,884.0,85.0,2.8,21.8,651.0,632.5,488.52
2018,5,3,15,45,866.5,82.5,2.9,21.45,602.0,574.16,444.97
2018,5,3,16,0,849.0,80.0,3.0,21.1,553.0,515.51,399.51
2018,5,3,16,15,825.0,77.0,3.0,20.7,500.5,453.46,349.62
2018,5,3,16,30,801.0,74.0,3.0,20.3,448.0,391.92,298.39
2018,5,3,16,45,768.0,70.5,2.95,19.95,394.0,328.29,244.02
2018,5,3,17,0,735.0,67.0,2.9,19.6,340.0,267.48,190.9
2018,5,3,17,15,688.0,62.5,2.65,18.8,286.5,205.89,137.9
2018,5,3,17,30,641.0,58.0,2.4,18.0,233.0,147.28,89.32
2018,5,3,17,45,561.5,52.0,2.15,17.15,181.0,91.97,49.8
2018,5,3,18,0,482.0,46.0,1.9,16.3,129.0,46.5,26.79
2018,5,3,18,15,359.0,36.5,1.85,15.55,86.5,29.47,19.78
2018,5,3,18,30,236.0,27.0,1.8,14.8,44.0,22.59,10.78
2018,5,3,18,45,126.0,14.5,1.7,14.1,23.0,13.19,0.0
2018,5,3,19,0,16.0,2.0,1.6,13.4,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.55,13.05,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,4,5,15,89.0,12.0,0.7,10.3,17.0,10.91,0.0
2018,5,4,5,30,178.0,24.0,0.7,10.9,34.0,19.01,3.63
2018,5,4,5,45,299.5,35.5,0.75,11.45,73.5,29.12,19.52
2018,5,4,6,0,421.0,47.0,0.8,12.0,113.0,37.59,27.85
2018,5,4,6,15,467.0,57.5,0.8,12.5,156.5,78.2,45.32
2018,5,4,6,30,513.0,68.0,0.8,13.0,200.0,125.79,78.74
2018,5,4,6,45,451.5,92.5,0.85,13.45,228.0,168.85,118.08
2018,5,4,7,0,390.0,117.0,0.9,13.9,256.0,205.91,153.42
2018,5,4,7,15,401.5,137.0,0.9,14.55,300.0,254.22,194.62
2018,5,4,7,30,413.0,157.0,0.9,15.2,344.0,303.62,235.65
2018,5,4,7,45,435.5,173.0,0.85,15.85,391.0,355.04,276.72
2018,5,4,8,0,458.0,189.0,0.8,16.5,438.0,408.36,317.83
2018,5,4,8,15,458.0,208.5,0.8,17.3,477.0,454.34,352.03
2018,5,4,8,30,458.0,228.0,0.8,18.1,516.0,499.38,384.29
2018,5,4,8,45,452.0,248.5,0.8,18.9,550.0,540.42,412.48
2018,5,4,9,0,446.0,269.0,0.8,19.7,584.0,579.71,438.5
2018,5,4,9,15,490.5,271.5,0.85,20.35,636.0,637.47,478.26
2018,5,4,9,30,535.0,274.0,0.9,21.0,688.0,697.28,518.3
2018,5,4,9,45,544.5,288.5,0.95,21.65,725.5,741.63,546.34
2018,5,4,10,0,554.0,303.0,1.0,22.3,763.0,784.71,573.16
2018,5,4,10,15,571.0,307.5,1.1,22.7,795.0,823.29,598.15
2018,5,4,10,30,588.0,312.0,1.2,23.1,827.0,860.52,622.05
2018,5,4,10,45,575.0,327.5,1.3,23.5,840.5,878.95,632.97
2018,5,4,11,0,562.0,343.0,1.4,23.9,854.0,894.34,642.1
2018,5,4,11,15,639.5,303.5,1.45,24.05,892.5,940.82,673.72
2018,5,4,11,30,717.0,264.0,1.5,24.2,931.0,986.99,704.46
2018,5,4,11,45,694.0,279.0,1.55,24.3,927.5,984.26,701.82
2018,5,4,12,0,671.0,294.0,1.6,24.4,924.0,977.94,697.56
2018,5,4,12,15,611.5,325.5,1.65,24.4,898.0,948.27,677.93
2018,5,4,12,30,552.0,357.0,1.7,24.4,872.0,917.05,657.35
2018,5,4,12,45,513.5,363.5,1.75,24.4,838.0,879.75,633.62
2018,5,4,13,0,475.0,370.0,1.8,24.4,804.0,840.79,608.57
2018,5,4,13,15,499.0,357.0,1.85,24.3,805.0,840.55,610.47
2018,5,4,13,30,523.0,344.0,1.9,24.2,806.0,837.11,609.9
2018,5,4,13,45,674.0,252.0,1.95,24.1,829.0,869.32,636.59
2018,5,4,14,0,825.0,160.0,2.0,24.0,852.0,882.96,648.14
2018,5,4,14,15,829.0,150.0,2.05,23.8,822.5,848.14,626.82
2018,5,4,14,30,833.0,140.0,2.1,23.6,793.0,810.03,603.49
2018,5,4,14,45,851.5,122.5,2.15,23.45,761.5,772.08,579.84
2018,5,4,15,0,870.0,105.0,2.2,23.3,730.0,726.14,550.11
2018,5,4,15,15,866.0,98.5,2.2,23.3,688.0,676.61,515.01
2018,5,4,15,30,862.0,92.0,2.2,23.3,646.0,624.95,477.38
2018,5,4,15,45,843.5,89.5,2.4,22.65,597.0,568.49,436.79
2018,5,4,16,0,825.0,87.0,2.6,22.0,548.0,510.0,392.81
2018,5,4,16,15,799.0,83.0,2.7,21.45,495.0,446.84,343.0
2018,5,4,16,30,773.0,79.0,2.8,20.9,442.0,385.04,292.35
2018,5,4,16,45,738.0,75.5,2.9,20.35,388.5,322.44,239.53
2018,5,4,17,0,703.0,72.0,3.0,19.8,335.0,262.92,188.05
2018,5,4,17,15,657.0,67.0,2.95,18.9,282.5,201.02,135.14
2018,5,4,17,30,611.0,62.0,2.9,18.0,230.0,146.01,89.66
2018,5,4,17,45,537.5,55.0,2.8,17.1,179.5,92.25,51.06
2018,5,4,18,0,464.0,48.0,2.7,16.2,129.0,47.62,28.1
2018,5,4,18,15,351.0,38.0,2.6,15.5,87.5,30.72,20.9
2018,5,4,18,30,238.0,28.0,2.5,14.8,46.0,23.44,11.9
2018,5,4,18,45,125.5,15.0,2.4,14.1,24.0,13.64,0.0
2018,5,4,19,0,13.0,2.0,2.3,13.4,2.0,0.0,0.0
2018,5,4,19,15,6.5,1.0,2.2,13.05,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,1.05,11.0,5.5,5.0,0.0
2018,5,5,5,30,0.0,11.0,1.1,11.3,11.0,9.67,0.0
2018,5,5,5,45,0.0,21.0,1.1,11.55,21.0,18.49,10.4
2018,5,5,6,0,0.0,31.0,1.1,11.8,31.0,27.32,18.76
2018,5,5,6,15,0.0,47.0,1.1,12.15,47.0,41.46,30.14
2018,5,5,6,30,0.0,63.0,1.1,12.5,63.0,55.35,42.15
2018,5,5,6,45,39.0,98.0,1.05,12.85,112.0,93.13,72.56
2018,5,5,7,0,78.0,133.0,1.0,13.2,161.0,136.39,107.4
2018,5,5,7,15,140.5,162.0,0.95,13.6,222.5,189.39,149.5
2018,5,5,7,30,203.0,191.0,0.9,14.0,284.0,248.86,196.66
2018,5,5,7,45,249.5,209.0,0.85,14.4,336.5,302.79,239.05
2018,5,5,8,0,296.0,227.0,0.8,14.8,389.0,358.7,282.21
2018,5,5,8,15,312.0,247.5,0.8,15.15,432.0,405.03,317.3
2018,5,5,8,30,328.0,268.0,0.8,15.5,475.0,452.49,352.39
2018,5,5,8,45,383.0,271.5,0.8,15.85,530.0,509.94,394.55
2018,5,5,9,0,438.0,275.0,0.8,16.2,585.0,579.07,443.89
2018,5,5,9,15,419.0,298.5,0.8,16.7,608.5,609.37,463.11
2018,5,5,9,30,400.0,322.0,0.8,17.2,632.0,628.7,474.73
2018,5,5,9,45,448.5,323.5,0.75,17.7,685.5,695.73,519.51
2018,5,5,10,0,497.0,325.0,0.7,18.2,739.0,756.37,558.25
2018,5,5,10,15,491.5,342.0,0.8,19.0,762.5,785.41,575.68
2018,5,5,10,30,486.0,359.0,0.9,19.8,786.0,812.14,591.77
2018,5,5,10,45,478.0,374.0,1.0,20.6,802.0,832.32,603.44
2018,5,5,11,0,470.0,389.0,1.1,21.4,818.0,850.02,613.47
2018,5,5,11,15,480.0,393.0,1.3,21.95,836.0,872.14,628.8
2018,5,5,11,30,490.0,397.0,1.5,22.5,854.0,892.16,642.56
2018,5,5,11,45,408.5,423.5,1.75,23.05,805.5,832.26,602.82
2018,5,5,12,0,327.0,450.0,2.0,23.6,757.0,779.97,567.43
2018,5,5,12,15,384.5,431.5,2.1,23.7,791.5,817.32,594.94
2018,5,5,12,30,442.0,413.0,2.2,23.8,826.0,861.99,626.12
2018,5,5,12,45,434.0,408.5,2.3,23.85,810.0,844.56,615.0
2018,5,5,13,0,426.0,404.0,2.4,23.9,794.0,825.13,603.03
2018,5,5,13,15,433.0,389.5,2.45,23.8,779.0,808.47,593.34
2018,5,5,13,30,440.0,375.0,2.5,23.7,764.0,789.53,582.02
2018,5,5,13,45,356.5,383.0,2.6,23.6,692.5,700.67,520.95
2018,5,5,14,0,273.0,391.0,2.7,23.5,621.0,624.39,467.39
2018,5,5,14,15,239.5,377.0,2.85,23.0,573.0,571.89,431.78
2018,5,5,14,30,206.0,363.0,3.0,22.5,525.0,511.82,389.78
2018,5,5,14,45,331.5,317.0,3.1,22.0,562.5,559.81,429.33
2018,5,5,15,0,457.0,271.0,3.2,21.5,600.0,595.64,458.78
2018,5,5,15,15,381.0,273.5,3.2,21.5,536.5,516.75,399.66
2018,5,5,15,30,305.0,276.0,3.2,21.5,473.0,451.71,350.42
2018,5,5,15,45,375.0,234.5,3.55,20.05,458.0,433.87,340.14
2018,5,5,16,0,445.0,193.0,3.9,18.6,443.0,413.66,326.32
2018,5,5,16,15,357.0,185.5,3.9,17.9,374.0,334.77,264.15
2018,5,5,16,30,269.0,178.0,3.9,17.2,305.0,270.5,213.03
2018,5,5,16,45,189.5,163.5,3.95,16.5,247.5,210.24,164.92
2018,5,5,17,0,110.0,149.0,4.0,15.8,190.0,162.23,127.14
2018,5,5,17,15,117.5,120.0,3.85,15.15,158.0,130.0,99.75
2018,5,5,17,30,125.0,91.0,3.7,14.5,126.0,97.38,71.78
2018,5,5,17,45,128.5,76.0,3.6,13.85,105.0,75.17,53.52
2018,5,5,18,0,132.0,61.0,3.5,13.2,84.0,51.12,36.07
2018,5,5,18,15,98.5,43.5,3.4,12.7,57.5,34.51,24.51
2018,5,5,18,30,65.0,26.0,3.3,12.2,31.0,21.07,10.66
2018,5,5,18,45,35.0,14.0,3.15,11.7,16.5,12.73,0.0
2018,5,5,19,0,5.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,5,5,19,15,2.5,1.0,2.95,11.0,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.3,7.85,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,5,6,5,15,73.5,13.0,2.35,8.1,17.5,11.82,0.0
2018,5,6,5,30,141.0,24.0,2.4,8.3,33.0,18.89,6.36
2018,5,6,5,45,232.5,37.0,2.4,8.5,68.0,28.73,19.58
2018,5,6,6,0,324.0,50.0,2.4,8.7,103.0,38.28,28.87
2018,5,6,6,15,399.0,60.0,2.45,9.1,149.0,76.14,46.48
2018,5,6,6,30,474.0,70.0,2.5,9.5,195.0,122.63,79.07
2018,5,6,6,45,498.5,83.0,2.5,9.85,240.5,171.48,120.49
2018,5,6,7,0,523.0,96.0,2.5,10.2,286.0,223.1,166.25
2018,5,6,7,15,614.5,96.5,2.45,10.85,353.5,286.75,220.22
2018,5,6,7,30,706.0,97.0,2.4,11.5,421.0,360.41,282.3
2018,5,6,7,45,771.5,93.0,2.4,12.1,485.0,429.14,339.98
2018,5,6,8,0,837.0,89.0,2.4,12.7,549.0,502.19,399.56
2018,5,6,8,15,857.0,91.5,2.3,13.45,599.5,562.31,446.85
2018,5,6,8,30,877.0,94.0,2.2,14.2,650.0,620.79,491.02
2018,5,6,8,45,892.5,96.0,2.1,14.95,696.5,676.7,531.46
2018,5,6,9,0,908.0,98.0,2.0,15.7,743.0,731.58,569.51
2018,5,6,9,15,896.0,110.5,2.0,16.4,776.5,775.26,597.68
2018,5,6,9,30,884.0,123.0,2.0,17.1,810.0,814.94,622.13
2018,5,6,9,45,918.5,111.0,2.0,17.75,852.0,864.65,653.17
2018,5,6,10,0,953.0,99.0,2.0,18.4,894.0,913.3,682.79
2018,5,6,10,15,958.0,100.5,2.1,18.8,922.0,948.25,704.62
2018,5,6,10,30,963.0,102.0,2.2,19.2,950.0,979.89,724.29
2018,5,6,10,45,952.0,112.0,2.3,19.65,966.0,1001.71,737.38
2018,5,6,11,0,941.0,122.0,2.4,20.1,982.0,1019.17,747.76
2018,5,6,11,15,818.5,201.5,2.6,20.25,956.5,1003.91,738.83
2018,5,6,11,30,696.0,281.0,2.8,20.4,931.0,980.03,723.57
2018,5,6,11,45,588.0,345.5,2.95,20.55,896.5,941.36,695.55
2018,5,6,12,0,480.0,410.0,3.1,20.7,862.0,899.21,664.86
2018,5,6,12,15,477.0,408.0,3.15,20.7,856.0,893.5,661.7
2018,5,6,12,30,474.0,406.0,3.2,20.7,850.0,885.33,656.64
2018,5,6,12,45,460.0,401.5,3.3,20.75,828.0,861.83,641.24
2018,5,6,13,0,446.0,397.0,3.4,20.8,806.0,836.36,624.5
2018,5,6,13,15,429.0,391.0,3.35,20.65,778.0,804.97,603.24
2018,5,6,13,30,412.0,385.0,3.3,20.5,750.0,772.23,580.95
2018,5,6,13,45,269.5,369.0,3.3,20.35,605.0,608.91,463.65
2018,5,6,14,0,127.0,353.0,3.3,20.2,460.0,451.43,346.58
2018,5,6,14,15,82.5,325.5,3.25,19.95,394.0,372.75,287.89
2018,5,6,14,30,38.0,298.0,3.2,19.7,328.0,307.56,237.94
2018,5,6,14,45,62.0,307.5,3.15,19.4,353.5,332.19,258.22
2018,5,6,15,0,86.0,317.0,3.1,19.1,379.0,354.47,276.31
2018,5,6,15,15,84.5,290.0,3.1,19.1,348.0,322.94,252.51
2018,5,6,15,30,83.0,263.0,3.1,19.1,317.0,291.59,228.74
2018,5,6,15,45,86.5,238.5,3.05,18.35,291.0,265.53,209.42
2018,5,6,16,0,90.0,214.0,3.0,17.6,265.0,239.15,189.39
2018,5,6,16,15,262.5,183.5,3.05,17.15,312.0,290.04,229.82
2018,5,6,16,30,435.0,153.0,3.1,16.7,359.0,316.13,247.42
2018,5,6,16,45,332.0,136.0,3.1,16.2,282.5,237.93,184.2
2018,5,6,17,0,229.0,119.0,3.1,15.7,206.0,169.77,129.55
2018,5,6,17,15,259.0,95.5,3.05,15.25,179.5,139.28,101.73
2018,5,6,17,30,289.0,72.0,3.0,14.8,153.0,105.34,71.06
2018,5,6,17,45,318.0,63.5,2.9,14.35,135.0,79.37,49.51
2018,5,6,18,0,347.0,55.0,2.8,13.9,117.0,49.42,31.67
2018,5,6,18,15,246.0,42.0,2.6,13.45,79.0,32.43,22.67
2018,5,6,18,30,145.0,29.0,2.4,13.0,41.0,22.7,12.23
2018,5,6,18,45,77.5,16.0,2.2,12.55,22.0,14.55,0.0
2018,5,6,19,0,10.0,3.0,2.0,12.1,3.0,0.0,0.0
2018,5,6,19,15,5.0,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.35,8.55,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.4,8.6,2.0,0.0,0.0
2018,5,7,5,15,115.0,14.5,2.45,9.0,22.0,13.19,0.0
2018,5,7,5,30,221.0,27.0,2.5,9.4,42.0,22.86,9.9
2018,5,7,5,45,345.0,37.0,2.6,9.8,83.5,30.17,20.79
2018,5,7,6,0,469.0,47.0,2.7,10.2,125.0,37.3,27.84
2018,5,7,6,15,547.5,54.0,2.7,10.75,176.5,80.47,44.68
2018,5,7,6,30,626.0,61.0,2.7,11.3,228.0,134.01,81.38
2018,5,7,6,45,677.0,66.5,2.7,11.9,283.0,190.46,127.96
2018,5,7,7,0,728.0,72.0,2.7,12.5,338.0,254.64,183.86
2018,5,7,7,15,762.5,76.0,2.65,13.2,392.5,315.44,237.9
2018,5,7,7,30,797.0,80.0,2.6,13.9,447.0,379.31,293.47
2018,5,7,7,45,822.0,83.5,2.55,14.65,500.5,441.33,345.99
2018,5,7,8,0,847.0,87.0,2.5,15.4,554.0,504.64,397.53
2018,5,7,8,15,865.5,89.5,2.55,16.15,604.0,563.37,443.99
2018,5,7,8,30,884.0,92.0,2.6,16.9,654.0,622.41,488.97
2018,5,7,8,45,898.0,94.0,2.6,17.6,700.0,677.6,529.45
2018,5,7,9,0,912.0,96.0,2.6,18.3,746.0,731.6,567.69
2018,5,7,9,15,924.5,97.0,2.65,18.85,787.5,782.03,601.36
2018,5,7,9,30,937.0,98.0,2.7,19.4,829.0,830.55,632.68
2018,5,7,9,45,947.0,98.5,2.75,19.9,864.5,874.38,660.45
2018,5,7,10,0,957.0,99.0,2.8,20.4,900.0,915.61,686.15
2018,5,7,10,15,963.0,100.0,2.8,20.8,928.0,951.0,707.54
2018,5,7,10,30,969.0,101.0,2.8,21.2,956.0,983.11,726.62
2018,5,7,10,45,973.5,101.5,2.85,21.6,976.5,1009.89,742.54
2018,5,7,11,0,978.0,102.0,2.9,22.0,997.0,1033.01,756.1
2018,5,7,11,15,980.0,102.0,2.95,22.3,1009.0,1049.48,765.69
2018,5,7,11,30,982.0,102.0,3.0,22.6,1021.0,1062.02,772.87
2018,5,7,11,45,969.5,111.0,3.0,22.85,1022.0,1065.37,773.96
2018,5,7,12,0,957.0,120.0,3.0,23.1,1023.0,1064.53,772.55
2018,5,7,12,15,967.5,112.5,3.1,23.15,1022.5,1066.03,774.34
2018,5,7,12,30,978.0,105.0,3.2,23.2,1022.0,1063.41,773.55
2018,5,7,12,45,972.5,106.0,3.3,23.3,1009.0,1049.67,765.52
2018,5,7,13,0,967.0,107.0,3.4,23.4,996.0,1032.1,755.14
2018,5,7,13,15,963.0,106.5,3.45,23.4,976.5,1010.73,742.2
2018,5,7,13,30,959.0,106.0,3.5,23.4,957.0,985.69,726.86
2018,5,7,13,45,953.0,105.0,3.55,23.35,930.0,954.85,707.78
2018,5,7,14,0,947.0,104.0,3.6,23.3,903.0,920.72,686.41
2018,5,7,14,15,939.5,102.5,3.6,23.2,869.5,881.76,661.43
2018,5,7,14,30,932.0,101.0,3.6,23.1,836.0,840.0,634.34
2018,5,7,14,45,921.0,99.5,3.65,22.95,796.0,793.02,603.68
2018,5,7,15,0,910.0,98.0,3.7,22.8,756.0,743.98,571.13
2018,5,7,15,15,896.5,96.0,3.7,22.8,711.0,690.98,532.52
2018,5,7,15,30,883.0,94.0,3.7,22.8,666.0,636.67,491.9
2018,5,7,15,45,865.5,91.0,3.7,22.35,616.5,578.14,447.77
2018,5,7,16,0,848.0,88.0,3.7,21.9,567.0,519.89,402.31
2018,5,7,16,15,825.0,84.5,3.65,21.45,514.5,457.53,352.07
2018,5,7,16,30,802.0,81.0,3.6,21.0,462.0,396.14,300.92
2018,5,7,16,45,770.0,77.0,3.55,20.55,408.0,332.58,246.73
2018,5,7,17,0,738.0,73.0,3.5,20.1,354.0,271.71,193.71
2018,5,7,17,15,691.0,68.0,3.3,19.25,299.5,207.61,138.9
2018,5,7,17,30,644.0,63.0,3.1,18.4,245.0,150.58,91.83
2018,5,7,17,45,572.5,57.0,2.85,17.5,193.5,96.04,52.92
2018,5,7,18,0,501.0,51.0,2.6,16.6,142.0,50.34,30.11
2018,5,7,18,15,384.5,41.5,2.45,15.8,98.0,33.68,23.56
2018,5,7,18,30,268.0,32.0,2.3,15.0,54.0,27.0,15.79
2018,5,7,18,45,146.5,18.0,2.1,14.2,29.0,16.37,0.0
2018,5,7,19,0,25.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,5,7,19,15,12.5,2.0,2.0,13.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.45,8.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,5,8,5,15,138.0,15.0,1.75,9.55,24.0,13.64,0.0
2018,5,8,5,30,261.0,28.0,2.0,10.0,46.0,23.74,11.35
2018,5,8,5,45,380.5,36.5,2.25,10.5,88.0,29.64,20.34
2018,5,8,6,0,500.0,45.0,2.5,11.0,130.0,35.5,26.18
2018,5,8,6,15,572.0,52.0,2.65,11.35,181.0,80.36,43.59
2018,5,8,6,30,644.0,59.0,2.8,11.7,232.0,134.53,80.9
2018,5,8,6,45,691.0,63.0,2.9,12.05,285.5,192.05,128.67
2018,5,8,7,0,738.0,67.0,3.0,12.4,339.0,252.32,181.79
2018,5,8,7,15,770.0,71.0,3.05,12.9,393.0,312.79,236.14
2018,5,8,7,30,802.0,75.0,3.1,13.4,447.0,376.04,291.94
2018,5,8,7,45,825.0,78.0,3.2,13.95,499.0,436.85,344.49
2018,5,8,8,0,848.0,81.0,3.3,14.5,551.0,498.46,395.99
2018,5,8,8,15,863.0,84.0,3.25,15.1,599.0,556.14,442.34
2018,5,8,8,30,878.0,87.0,3.2,15.7,647.0,613.33,486.59
2018,5,8,8,45,889.0,90.0,3.15,16.25,691.5,667.18,526.86
2018,5,8,9,0,900.0,93.0,3.1,16.8,736.0,719.58,564.71
2018,5,8,9,15,795.5,145.5,3.05,17.05,737.0,738.65,575.73
2018,5,8,9,30,691.0,198.0,3.0,17.3,738.0,745.38,577.4
2018,5,8,9,45,505.5,291.5,2.9,17.5,695.5,709.17,545.92
2018,5,8,10,0,320.0,385.0,2.8,17.7,653.0,652.65,499.57
2018,5,8,10,15,375.5,382.5,2.8,17.85,707.0,710.6,541.85
2018,5,8,10,30,431.0,380.0,2.8,18.0,761.0,779.05,589.85
2018,5,8,10,45,475.5,366.0,2.75,18.2,795.0,819.14,617.18
2018,5,8,11,0,520.0,352.0,2.7,18.4,829.0,858.6,643.94
2018,5,8,11,15,682.0,262.5,2.7,18.7,896.5,937.88,701.05
2018,5,8,11,30,844.0,173.0,2.7,19.0,964.0,1007.6,746.13
2018,5,8,11,45,880.0,150.5,2.7,19.3,979.0,1014.6,748.99
2018,5,8,12,0,916.0,128.0,2.7,19.6,994.0,1030.71,758.53
2018,5,8,12,15,647.0,271.0,2.7,19.8,881.5,926.0,687.6
2018,5,8,12,30,378.0,414.0,2.7,20.0,769.0,787.64,586.49
2018,5,8,12,45,296.5,425.0,2.75,20.2,701.5,715.62,535.74
2018,5,8,13,0,215.0,436.0,2.8,20.4,634.0,632.26,475.66
2018,5,8,13,15,324.5,406.5,2.9,20.45,698.5,711.39,535.51
2018,5,8,13,30,434.0,377.0,3.0,20.5,763.0,782.5,587.75
2018,5,8,13,45,377.5,381.0,3.1,20.55,709.5,714.3,539.36
2018,5,8,14,0,321.0,385.0,3.2,20.6,656.0,656.87,498.53
2018,5,8,14,15,273.5,377.0,3.35,20.5,602.0,597.32,456.22
2018,5,8,14,30,226.0,369.0,3.5,20.4,548.0,531.28,408.44
2018,5,8,14,45,290.5,330.0,3.7,20.3,548.0,539.28,417.2
2018,5,8,15,0,355.0,291.0,3.9,20.2,548.0,532.57,414.47
2018,5,8,15,15,381.0,269.0,3.9,20.2,530.0,510.21,398.32
2018,5,8,15,30,407.0,247.0,3.9,20.2,512.0,490.84,383.89
2018,5,8,15,45,491.5,201.0,4.1,19.7,497.0,471.6,370.61
2018,5,8,16,0,576.0,155.0,4.3,19.2,482.0,445.84,350.82
2018,5,8,16,15,596.5,133.0,4.25,18.85,444.0,399.88,313.03
2018,5,8,16,30,617.0,111.0,4.2,18.5,406.0,350.53,271.03
2018,5,8,16,45,534.5,106.0,4.15,18.15,340.0,279.67,212.31
2018,5,8,17,0,452.0,101.0,4.1,17.8,274.0,215.41,158.94
2018,5,8,17,15,536.0,80.5,3.8,17.35,255.0,186.26,128.68
2018,5,8,17,30,620.0,60.0,3.5,16.9,236.0,144.04,88.08
2018,5,8,17,45,530.5,55.0,3.15,16.45,183.5,90.52,50.2
2018,5,8,18,0,441.0,50.0,2.8,16.0,131.0,48.04,29.11
2018,5,8,18,15,324.5,40.0,2.5,15.5,89.5,32.02,22.2
2018,5,8,18,30,208.0,30.0,2.2,15.0,48.0,23.53,13.29
2018,5,8,18,45,116.0,17.0,1.9,14.45,26.0,15.46,0.0
2018,5,8,19,0,24.0,4.0,1.6,13.9,4.0,0.0,0.0
2018,5,8,19,15,12.0,2.0,1.6,13.65,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.1,10.1,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,9,5,15,133.0,14.5,2.3,10.4,23.5,13.19,0.0
2018,5,9,5,30,252.0,27.0,2.5,10.7,45.0,22.59,11.13
2018,5,9,5,45,370.0,36.0,2.65,11.0,87.0,29.03,19.82
2018,5,9,6,0,488.0,45.0,2.8,11.3,129.0,35.35,26.03
2018,5,9,6,15,563.5,51.0,2.85,11.7,180.0,78.95,42.59
2018,5,9,6,30,639.0,57.0,2.9,12.1,231.0,132.08,78.93
2018,5,9,6,45,690.5,61.5,2.95,12.5,286.0,190.47,127.16
2018,5,9,7,0,742.0,66.0,3.0,12.9,341.0,252.23,181.21
2018,5,9,7,15,777.5,69.0,3.0,13.5,396.0,312.99,235.49
2018,5,9,7,30,813.0,72.0,3.0,14.1,451.0,376.89,291.5
2018,5,9,7,45,840.0,74.5,3.0,14.7,505.0,439.84,345.34
2018,5,9,8,0,867.0,77.0,3.0,15.3,559.0,503.35,397.8
2018,5,9,8,15,885.5,79.0,3.05,15.9,609.5,562.84,445.51
2018,5,9,8,30,904.0,81.0,3.1,16.5,660.0,622.16,491.43
2018,5,9,8,45,918.0,82.0,3.15,17.15,705.5,677.1,532.52
2018,5,9,9,0,932.0,83.0,3.2,17.8,751.0,730.81,571.42
2018,5,9,9,15,942.5,84.5,3.3,18.25,792.0,780.93,605.35
2018,5,9,9,30,953.0,86.0,3.4,18.7,833.0,828.95,637.27
2018,5,9,9,45,961.0,87.0,3.45,19.2,867.5,872.09,664.99
2018,5,9,10,0,969.0,88.0,3.5,19.7,902.0,912.45,690.51
2018,5,9,10,15,974.5,88.5,3.65,19.95,929.5,947.12,713.23
2018,5,9,10,30,980.0,89.0,3.8,20.2,957.0,978.46,733.66
2018,5,9,10,45,983.0,90.0,3.9,20.5,977.0,1004.51,750.06
2018,5,9,11,0,986.0,91.0,4.0,20.8,997.0,1026.83,764.0
2018,5,9,11,15,987.5,91.0,4.05,20.95,1008.5,1042.85,773.94
2018,5,9,11,30,989.0,91.0,4.1,21.1,1020.0,1054.92,781.39
2018,5,9,11,45,989.0,92.0,4.15,21.25,1024.5,1062.55,786.02
2018,5,9,12,0,989.0,93.0,4.2,21.4,1029.0,1066.13,788.13
2018,5,9,12,15,986.5,94.0,4.3,21.45,1025.0,1063.22,786.73
2018,5,9,12,30,984.0,95.0,4.4,21.5,1021.0,1056.3,782.81
2018,5,9,12,45,979.0,96.5,4.45,21.55,1008.5,1043.51,774.72
2018,5,9,13,0,974.0,98.0,4.5,21.6,996.0,1026.87,764.44
2018,5,9,13,15,970.0,96.5,4.5,21.55,976.0,1004.4,750.16
2018,5,9,13,30,966.0,95.0,4.5,21.5,956.0,978.25,733.45
2018,5,9,13,45,960.0,94.5,4.5,21.45,929.0,947.8,713.8
2018,5,9,14,0,954.0,94.0,4.5,21.4,902.0,914.06,691.84
2018,5,9,14,15,946.5,92.5,4.55,21.25,868.5,874.97,666.67
2018,5,9,14,30,939.0,91.0,4.6,21.1,835.0,833.06,639.25
2018,5,9,14,45,929.5,89.0,4.6,20.95,795.5,786.56,607.93
2018,5,9,15,0,920.0,87.0,4.6,20.8,756.0,737.86,574.66
2018,5,9,15,15,907.5,85.5,4.6,20.8,711.5,685.75,536.11
2018,5,9,15,30,895.0,84.0,4.6,20.8,667.0,632.21,495.18
2018,5,9,15,45,877.0,81.5,4.7,20.1,617.5,573.5,450.72
2018,5,9,16,0,859.0,79.0,4.8,19.4,568.0,514.51,404.31
2018,5,9,16,15,835.0,76.5,4.8,18.85,515.5,452.87,353.67
2018,5,9,16,30,811.0,74.0,4.8,18.3,463.0,391.52,301.57
2018,5,9,16,45,779.0,71.0,4.8,17.8,409.0,328.66,246.88
2018,5,9,17,0,747.0,68.0,4.8,17.3,355.0,268.45,193.41
2018,5,9,17,15,701.5,63.5,4.7,16.6,301.0,206.98,139.68
2018,5,9,17,30,656.0,59.0,4.6,15.9,247.0,148.1,90.31
2018,5,9,17,45,587.0,53.0,4.45,15.2,195.5,93.25,50.61
2018,5,9,18,0,518.0,47.0,4.3,14.5,144.0,46.81,27.3
2018,5,9,18,15,408.5,39.0,4.1,13.85,100.5,31.21,21.68
2018,5,9,18,30,299.0,31.0,3.9,13.2,57.0,25.78,15.46
2018,5,9,18,45,167.0,18.0,3.65,12.6,31.0,16.37,0.0
2018,5,9,19,0,35.0,5.0,3.4,12.0,5.0,4.55,0.0
2018,5,9,19,15,17.5,2.5,3.35,11.7,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,3.15,8.95,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,3.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,109.5,16.5,3.25,9.15,24.5,15.01,0.0
2018,5,10,5,30,210.0,31.0,3.3,9.3,47.0,24.45,13.16
2018,5,10,5,45,329.5,41.5,3.3,9.4,88.5,33.94,24.33
2018,5,10,6,0,449.0,52.0,3.3,9.5,130.0,41.33,31.62
2018,5,10,6,15,525.0,59.5,3.25,9.75,181.0,83.89,48.53
2018,5,10,6,30,601.0,67.0,3.2,10.0,232.0,136.04,84.67
2018,5,10,6,45,652.0,72.5,3.15,10.25,286.0,190.82,130.16
2018,5,10,7,0,703.0,78.0,3.1,10.5,340.0,251.35,183.41
2018,5,10,7,15,717.5,86.0,3.1,10.95,388.5,308.22,235.27
2018,5,10,7,30,732.0,94.0,3.1,11.4,437.0,365.92,286.84
2018,5,10,7,45,777.0,94.5,3.1,11.85,495.5,431.38,342.8
2018,5,10,8,0,822.0,95.0,3.1,12.3,554.0,498.83,398.77
2018,5,10,8,15,832.0,100.5,3.1,12.85,600.5,555.4,444.5
2018,5,10,8,30,842.0,106.0,3.1,13.4,647.0,611.08,487.94
2018,5,10,8,45,866.5,104.5,3.1,13.9,695.0,665.46,529.32
2018,5,10,9,0,891.0,103.0,3.1,14.4,743.0,721.61,570.73
2018,5,10,9,15,897.0,107.5,3.15,15.05,782.0,769.59,603.72
2018,5,10,9,30,903.0,112.0,3.2,15.7,821.0,815.2,633.65
2018,5,10,9,45,905.5,117.0,3.3,16.35,853.5,855.9,659.99
2018,5,10,10,0,908.0,122.0,3.4,17.0,886.0,893.59,683.97
2018,5,10,10,15,912.5,124.0,3.55,17.4,912.5,926.98,705.76
2018,5,10,10,30,917.0,126.0,3.7,17.8,939.0,957.18,725.32
2018,5,10,10,45,919.5,128.0,3.85,18.25,958.5,982.21,741.18
2018,5,10,11,0,922.0,130.0,4.0,18.7,978.0,1003.72,754.69
2018,5,10,11,15,848.0,180.0,4.1,18.95,968.0,1006.06,755.57
2018,5,10,11,30,774.0,230.0,4.2,19.2,958.0,1000.67,751.49
2018,5,10,11,45,725.5,261.0,4.3,19.45,946.0,989.38,743.55
2018,5,10,12,0,677.0,292.0,4.4,19.7,934.0,973.56,731.31
2018,5,10,12,15,592.0,346.0,4.4,19.85,906.0,941.33,706.31
2018,5,10,12,30,507.0,400.0,4.4,20.0,878.0,906.72,679.7
2018,5,10,12,45,617.5,327.0,4.4,20.15,902.0,936.75,703.98
2018,5,10,13,0,728.0,254.0,4.4,20.3,926.0,962.68,724.74
2018,5,10,13,15,693.0,268.0,4.4,20.4,897.5,929.33,700.93
2018,5,10,13,30,658.0,282.0,4.4,20.5,869.0,894.01,676.01
2018,5,10,13,45,621.5,290.0,4.45,20.55,832.0,850.38,645.74
2018,5,10,14,0,585.0,298.0,4.5,20.6,795.0,805.6,614.34
2018,5,10,14,15,663.5,245.0,4.55,20.35,788.0,800.33,614.32
2018,5,10,14,30,742.0,192.0,4.6,20.1,781.0,785.13,606.73
2018,5,10,14,45,789.5,158.0,4.7,19.9,757.5,753.58,586.37
2018,5,10,15,0,837.0,124.0,4.8,19.7,734.0,718.8,562.89
2018,5,10,15,15,845.5,112.0,4.8,19.7,696.0,673.01,528.75
2018,5,10,15,30,854.0,100.0,4.8,19.7,658.0,624.03,491.28
2018,5,10,15,45,839.0,96.5,4.85,18.7,610.5,567.42,448.53
2018,5,10,16,0,824.0,93.0,4.9,17.7,563.0,510.35,403.72
2018,5,10,16,15,801.0,89.5,4.9,17.15,511.5,449.53,353.51
2018,5,10,16,30,778.0,86.0,4.9,16.6,460.0,389.72,302.47
2018,5,10,16,45,745.5,81.0,4.85,16.1,406.0,326.68,247.52
2018,5,10,17,0,713.0,76.0,4.8,15.6,352.0,264.4,192.33
2018,5,10,17,15,661.5,71.0,4.65,14.9,297.0,203.03,138.85
2018,5,10,17,30,610.0,66.0,4.5,14.2,242.0,147.38,92.32
2018,5,10,17,45,529.0,58.5,4.35,13.55,189.0,93.06,53.09
2018,5,10,18,0,448.0,51.0,4.2,12.9,136.0,48.76,30.11
2018,5,10,18,15,338.5,41.0,4.05,12.35,94.0,32.74,23.21
2018,5,10,18,30,229.0,31.0,3.9,11.8,52.0,24.29,14.52
2018,5,10,18,45,126.0,18.0,3.75,11.3,28.5,16.37,0.0
2018,5,10,19,0,23.0,5.0,3.6,10.8,5.0,4.55,0.0
2018,5,10,19,15,11.5,2.5,3.65,10.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.15,8.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.1,8.95,21.0,13.64,0.0
2018,5,11,5,30,149.0,28.0,2.1,9.3,40.0,21.93,11.64
2018,5,11,5,45,227.5,42.0,2.1,9.6,75.0,32.42,23.04
2018,5,11,6,0,306.0,56.0,2.1,9.9,110.0,42.6,32.75
2018,5,11,6,15,356.5,69.5,2.05,10.4,153.0,79.71,50.73
2018,5,11,6,30,407.0,83.0,2.0,10.9,196.0,123.13,82.03
2018,5,11,6,45,451.5,95.0,1.95,11.4,244.5,170.32,120.59
2018,5,11,7,0,496.0,107.0,1.9,11.9,293.0,222.7,165.32
2018,5,11,7,15,486.0,128.5,1.85,12.5,333.5,271.46,208.75
2018,5,11,7,30,476.0,150.0,1.8,13.1,374.0,318.65,249.62
2018,5,11,7,45,467.0,172.0,1.8,13.75,412.5,365.03,288.31
2018,5,11,8,0,458.0,194.0,1.8,14.4,451.0,409.75,324.19
2018,5,11,8,15,561.5,178.0,1.85,14.95,520.5,478.46,377.99
2018,5,11,8,30,665.0,162.0,1.9,15.5,590.0,559.81,440.1
2018,5,11,8,45,608.5,198.5,1.9,16.1,611.5,592.91,463.01
2018,5,11,9,0,552.0,235.0,1.9,16.7,633.0,615.87,477.88
2018,5,11,9,15,569.5,248.0,2.0,17.2,678.0,667.57,514.71
2018,5,11,9,30,587.0,261.0,2.1,17.7,723.0,718.97,550.34
2018,5,11,9,45,655.5,238.5,2.15,18.2,775.0,779.99,593.07
2018,5,11,10,0,724.0,216.0,2.2,18.7,827.0,840.45,634.57
2018,5,11,10,15,664.0,259.5,2.35,19.05,833.5,853.15,640.91
2018,5,11,10,30,604.0,303.0,2.5,19.4,840.0,858.35,642.47
2018,5,11,10,45,554.0,345.5,2.65,19.8,846.0,868.73,647.47
2018,5,11,11,0,504.0,388.0,2.8,20.2,852.0,874.22,649.06
2018,5,11,11,15,585.0,342.5,2.95,20.4,888.0,917.19,680.74
2018,5,11,11,30,666.0,297.0,3.1,20.6,924.0,959.16,711.25
2018,5,11,11,45,796.5,211.0,3.2,20.8,964.5,999.49,739.42
2018,5,11,12,0,927.0,125.0,3.3,21.0,1005.0,1034.32,762.17
2018,5,11,12,15,936.0,119.0,3.45,21.05,1005.0,1035.89,763.98
2018,5,11,12,30,945.0,113.0,3.6,21.1,1005.0,1033.53,763.58
2018,5,11,12,45,945.5,112.0,3.7,21.15,995.5,1023.94,758.11
2018,5,11,13,0,946.0,111.0,3.8,21.2,986.0,1010.52,750.22
2018,5,11,13,15,944.5,109.5,3.9,21.15,968.5,990.95,738.56
2018,5,11,13,30,943.0,108.0,4.0,21.1,951.0,967.71,724.44
2018,5,11,13,45,940.0,106.0,4.05,21.0,926.0,939.09,706.47
2018,5,11,14,0,937.0,104.0,4.1,20.9,901.0,907.08,686.11
2018,5,11,14,15,932.0,102.5,4.15,20.7,869.5,870.69,662.84
2018,5,11,14,30,927.0,101.0,4.2,20.5,838.0,831.36,637.3
2018,5,11,14,45,919.0,98.5,4.25,20.3,799.5,786.07,607.21
2018,5,11,15,0,911.0,96.0,4.3,20.1,761.0,738.48,575.0
2018,5,11,15,15,898.0,93.5,4.3,20.1,716.0,685.57,535.64
2018,5,11,15,30,885.0,91.0,4.3,20.1,671.0,631.31,494.27
2018,5,11,15,45,869.5,88.5,4.35,19.55,623.0,574.6,451.03
2018,5,11,16,0,854.0,86.0,4.4,19.0,575.0,517.73,406.05
2018,5,11,16,15,833.0,82.0,4.35,18.6,523.0,455.81,355.12
2018,5,11,16,30,812.0,78.0,4.3,18.2,471.0,394.63,303.14
2018,5,11,16,45,781.0,74.5,4.3,17.8,417.0,331.68,248.55
2018,5,11,17,0,750.0,71.0,4.3,17.4,363.0,271.27,195.06
2018,5,11,17,15,706.5,66.0,4.1,16.75,308.5,209.71,141.36
2018,5,11,17,30,663.0,61.0,3.9,16.1,254.0,150.38,91.72
2018,5,11,17,45,597.0,55.0,3.7,15.5,202.5,95.46,52.04
2018,5,11,18,0,531.0,49.0,3.5,14.9,151.0,48.57,28.63
2018,5,11,18,15,423.5,41.0,3.3,14.2,106.5,32.84,23.15
2018,5,11,18,30,316.0,33.0,3.1,13.5,62.0,27.49,17.22
2018,5,11,18,45,178.0,19.5,2.9,12.8,34.0,16.48,0.0
2018,5,11,19,0,40.0,6.0,2.7,12.1,6.0,5.46,0.0
2018,5,11,19,15,20.0,3.0,2.65,11.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.25,9.0,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.4,9.1,4.0,0.0,0.0
2018,5,12,5,15,127.0,18.0,2.5,9.55,27.5,16.37,0.0
2018,5,12,5,30,234.0,32.0,2.6,10.0,51.0,25.21,14.54
2018,5,12,5,45,347.0,42.0,2.75,10.4,93.0,34.16,24.53
2018,5,12,6,0,460.0,52.0,2.9,10.8,135.0,41.25,31.43
2018,5,12,6,15,532.5,59.5,2.9,11.3,185.5,84.28,48.28
2018,5,12,6,30,605.0,67.0,2.9,11.8,236.0,136.33,84.14
2018,5,12,6,45,653.0,72.5,2.9,12.25,289.5,190.65,128.91
2018,5,12,7,0,701.0,78.0,2.9,12.7,343.0,250.33,180.98
2018,5,12,7,15,737.0,82.5,2.8,13.25,397.5,312.28,235.71
2018,5,12,7,30,773.0,87.0,2.7,13.8,452.0,375.32,290.46
2018,5,12,7,45,800.0,90.0,2.6,14.3,505.0,435.98,342.01
2018,5,12,8,0,827.0,93.0,2.5,14.8,558.0,498.17,392.93
2018,5,12,8,15,846.5,95.0,2.45,15.35,607.5,556.51,439.16
2018,5,12,8,30,866.0,97.0,2.4,15.9,657.0,613.31,482.56
2018,5,12,8,45,882.0,99.0,2.35,16.4,703.0,668.51,523.29
2018,5,12,9,0,898.0,101.0,2.3,16.9,749.0,722.76,561.92
2018,5,12,9,15,909.0,102.0,2.3,17.25,789.0,771.11,594.74
2018,5,12,9,30,920.0,103.0,2.3,17.6,829.0,817.5,624.8
2018,5,12,9,45,929.5,104.0,2.35,17.95,863.5,860.44,652.48
2018,5,12,10,0,939.0,105.0,2.4,18.3,898.0,900.82,678.13
2018,5,12,10,15,944.5,106.0,2.45,18.55,925.0,934.92,699.62
2018,5,12,10,30,950.0,107.0,2.5,18.8,952.0,965.8,718.91
2018,5,12,10,45,954.0,108.0,2.55,19.05,972.5,991.93,735.02
2018,5,12,11,0,958.0,109.0,2.6,19.3,993.0,1014.48,748.82
2018,5,12,11,15,959.5,109.5,2.7,19.45,1005.0,1030.47,759.18
2018,5,12,11,30,961.0,110.0,2.8,19.6,1017.0,1042.63,767.19
2018,5,12,11,45,961.5,110.5,2.85,19.75,1021.5,1049.97,771.7
2018,5,12,12,0,962.0,111.0,2.9,19.9,1026.0,1053.4,773.83
2018,5,12,12,15,935.5,124.5,3.0,19.95,1011.5,1039.31,765.44
2018,5,12,12,30,909.0,138.0,3.1,20.0,997.0,1021.4,754.7
2018,5,12,12,45,927.0,126.5,3.15,20.1,994.0,1018.93,753.66
2018,5,12,13,0,945.0,115.0,3.2,20.2,991.0,1012.13,749.71
2018,5,12,13,15,940.0,115.0,3.3,20.2,971.5,990.85,736.94
2018,5,12,13,30,935.0,115.0,3.4,20.2,952.0,966.05,721.88
2018,5,12,13,45,928.5,114.0,3.45,20.15,925.0,935.59,702.72
2018,5,12,14,0,922.0,113.0,3.5,20.1,898.0,901.97,681.33
2018,5,12,14,15,912.5,111.5,3.55,20.0,864.0,862.45,655.81
2018,5,12,14,30,903.0,110.0,3.6,19.9,830.0,820.37,628.25
2018,5,12,14,45,891.5,108.5,3.65,19.75,790.5,774.46,597.75
2018,5,12,15,0,880.0,107.0,3.7,19.6,751.0,726.61,564.85
2018,5,12,15,15,866.0,104.5,3.7,19.6,706.5,674.49,526.23
2018,5,12,15,30,852.0,102.0,3.7,19.6,662.0,623.07,487.09
2018,5,12,15,45,832.0,99.0,3.65,19.15,612.5,564.43,442.14
2018,5,12,16,0,812.0,96.0,3.6,18.7,563.0,505.85,395.81
2018,5,12,16,15,786.0,93.0,3.5,18.35,511.0,444.98,346.0
2018,5,12,16,30,760.0,90.0,3.4,18.0,459.0,385.47,295.79
2018,5,12,16,45,726.0,85.5,3.35,17.65,405.5,321.76,241.2
2018,5,12,17,0,692.0,81.0,3.3,17.3,352.0,262.58,189.39
2018,5,12,17,15,645.0,76.0,3.05,16.8,299.0,203.51,138.39
2018,5,12,17,30,598.0,71.0,2.8,16.3,246.0,149.61,93.75
2018,5,12,17,45,529.0,63.5,2.6,15.75,195.5,97.14,56.03
2018,5,12,18,0,460.0,56.0,2.4,15.2,145.0,53.2,33.45
2018,5,12,18,15,355.5,45.5,2.15,14.5,102.0,36.68,26.51
2018,5,12,18,30,251.0,35.0,1.9,13.8,59.0,27.43,17.32
2018,5,12,18,45,141.0,21.0,1.7,13.1,33.0,16.66,0.0
2018,5,12,19,0,31.0,7.0,1.5,12.4,7.0,6.37,0.0
2018,5,12,19,15,15.5,3.5,1.5,12.15,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.0,1.85,9.75,2.0,0.0,0.0
2018,5,13,5,0,14.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,5,13,5,15,104.0,18.5,1.95,10.0,26.5,16.83,0.0
2018,5,13,5,30,194.0,33.0,2.0,10.2,49.0,25.92,15.41
2018,5,13,5,45,307.5,44.0,2.05,10.4,90.5,34.08,24.52
2018,5,13,6,0,421.0,55.0,2.1,10.6,132.0,43.75,33.74
2018,5,13,6,15,377.0,71.5,2.05,10.9,157.0,82.57,52.36
2018,5,13,6,30,333.0,88.0,2.0,11.2,182.0,117.52,80.49
2018,5,13,6,45,380.5,102.5,1.95,11.5,230.5,162.8,117.21
2018,5,13,7,0,428.0,117.0,1.9,11.8,279.0,213.77,160.26
2018,5,13,7,15,514.0,117.5,1.85,12.25,341.0,269.8,206.87
2018,5,13,7,30,600.0,118.0,1.8,12.7,403.0,337.95,263.4
2018,5,13,7,45,694.5,108.0,1.75,13.1,473.0,406.05,319.27
2018,5,13,8,0,789.0,98.0,1.7,13.5,543.0,483.99,381.67
2018,5,13,8,15,809.0,100.5,1.7,14.0,591.5,541.02,426.64
2018,5,13,8,30,829.0,103.0,1.7,14.5,640.0,598.22,470.25
2018,5,13,8,45,845.0,105.0,1.7,14.95,685.0,652.22,510.13
2018,5,13,9,0,861.0,107.0,1.7,15.4,730.0,702.33,546.04
2018,5,13,9,15,878.0,106.0,1.7,15.9,771.0,751.47,579.38
2018,5,13,9,30,895.0,105.0,1.7,16.4,812.0,799.21,609.9
2018,5,13,9,45,911.0,102.0,1.75,16.9,848.0,842.47,637.36
2018,5,13,10,0,927.0,99.0,1.8,17.4,884.0,883.66,663.11
2018,5,13,10,15,933.0,100.0,1.85,17.8,911.0,917.78,684.15
2018,5,13,10,30,939.0,101.0,1.9,18.2,938.0,948.76,703.04
2018,5,13,10,45,943.5,102.0,2.0,18.6,958.5,975.05,719.4
2018,5,13,11,0,948.0,103.0,2.1,19.0,979.0,997.84,733.51
2018,5,13,11,15,950.5,103.0,2.15,19.25,991.0,1014.12,743.29
2018,5,13,11,30,953.0,103.0,2.2,19.5,1003.0,1026.65,750.78
2018,5,13,11,45,954.0,103.0,2.3,19.75,1007.5,1033.91,755.58
2018,5,13,12,0,955.0,103.0,2.4,20.0,1012.0,1037.32,758.04
2018,5,13,12,15,948.0,107.0,2.45,20.1,1007.0,1033.03,755.54
2018,5,13,12,30,941.0,111.0,2.5,20.2,1002.0,1024.94,750.76
2018,5,13,12,45,930.0,116.5,2.6,20.3,988.5,1010.77,742.63
