Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,919.0,122.0,2.7,20.4,975.0,993.09,732.26
2018,5,13,13,15,914.5,121.0,2.8,20.4,955.5,971.79,719.78
2018,5,13,13,30,910.0,120.0,2.9,20.4,936.0,947.07,704.97
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,917.29,686.29
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,884.45,665.45
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,846.62,641.69
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,806.23,615.84
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,760.8,585.78
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,713.51,553.14
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,664.81,517.09
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,611.73,476.97
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,555.12,433.92
2018,5,13,16,0,789.0,101.0,3.3,18.8,556.0,498.57,389.46
2018,5,13,16,15,763.0,97.5,3.3,18.45,504.5,438.52,340.64
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,378.3,290.21
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,317.36,237.98
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,259.46,187.45
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,201.08,137.29
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,147.85,93.33
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,96.99,56.76
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,54.49,34.8
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,37.9,27.6
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,28.17,18.05
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,17.44,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,7.28,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.55,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,16.83,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,25.14,15.06
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,34.81,25.25
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,42.86,33.01
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,82.34,49.52
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,122.93,79.22
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,171.95,120.22
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,220.82,162.58
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,276.93,210.09
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,334.47,257.71
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,395.74,306.44
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,462.8,357.85
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,529.7,408.59
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,600.56,460.72
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,651.9,497.07
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,703.75,532.77
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,751.61,565.78
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,797.63,596.15
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,839.46,623.32
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,878.82,648.66
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,912.44,670.45
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,942.97,690.2
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,967.9,705.61
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,989.38,718.86
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,1006.4,729.73
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,1019.71,738.35
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,1026.37,743.61
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,1029.24,746.55
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,1026.38,745.74
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,1019.76,742.64
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,1007.97,736.63
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,992.53,728.23
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,971.58,716.29
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,947.16,702.01
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,912.47,680.59
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,875.32,657.33
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,842.8,637.34
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,806.79,614.62
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,762.2,585.4
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,715.62,553.76
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,664.88,516.31
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,614.66,478.23
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,557.49,435.22
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,500.15,390.46
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,440.98,342.4
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,382.83,293.52
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,321.96,241.16
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,261.57,188.3
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,202.68,137.38
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,148.62,92.46
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,96.19,54.65
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,51.73,31.94
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,35.58,25.64
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.96,18.86
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.03,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.28,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.55,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,18.19,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,27.46,17.2
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,35.97,26.31
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,46.27,36.08
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,77.77,49.06
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,103.2,70.03
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,135.71,99.41
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,163.62,125.3
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,187.9,146.8
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,210.41,166.02
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,240.79,190.42
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,271.82,214.34
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,317.11,249.53
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,363.76,284.94
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,409.07,318.65
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,456.15,353.07
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,517.44,398.03
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,590.63,450.36
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,713.75,539.89
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,840.11,626.58
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,889.46,657.15
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,946.48,693.24
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,972.16,709.49
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,994.35,723.85
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,1010.09,734.15
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,1022.07,742.2
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,1029.29,747.17
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,1032.69,749.83
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,1029.82,749.16
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,1023.13,746.16
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,1011.24,739.72
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,995.65,730.93
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,975.44,720.12
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,951.71,706.85
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,922.25,689.44
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,889.58,669.62
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,851.83,646.1
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,811.39,620.37
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,766.86,591.67
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,720.19,560.55
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,669.01,522.48
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,616.56,482.48
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,560.74,440.35
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,504.66,396.31
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,444.94,347.33
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,385.94,297.23
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,324.84,244.15
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,265.99,191.93
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,206.44,139.75
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,148.83,91.35
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,95.21,52.42
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,49.13,29.23
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,33.34,23.78
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,27.96,18.17
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.52,1.17
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.28,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,5.46,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,15.56,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,25.65,15.91
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,32.02,22.89
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,38.57,29.22
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,83.52,45.91
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,136.64,82.45
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,193.94,129.97
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,253.44,182.23
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,313.43,235.89
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,376.09,290.86
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,436.27,342.45
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,497.44,392.99
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,555.5,439.53
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,613.31,484.24
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,667.72,524.82
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,720.85,563.17
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,717.78,557.93
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,692.36,536.38
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,671.63,517.9
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,634.55,487.1
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,671.65,514.34
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,708.78,540.86
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,657.21,501.16
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,590.21,450.43
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,604.51,461.71
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,618.22,472.11
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,779.44,593.98
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,920.77,697.48
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,906.93,686.68
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,890.17,675.08
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,869.31,660.43
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,846.57,644.4
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,827.26,631.85
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,805.66,617.57
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,778.5,598.97
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,749.82,579.1
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,760.74,590.2
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,761.25,593.29
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,713.53,558.65
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,665.11,523.12
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,650.26,513.26
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,624.21,493.79
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,568.65,450.34
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,512.02,404.74
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,451.2,354.32
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,391.13,302.88
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,329.18,248.65
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,269.65,195.52
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,209.34,142.5
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,150.94,93.3
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,97.12,54.12
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,50.91,30.77
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,34.59,25.0
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.8,19.05
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.39,3.01
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.19,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,4.55,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,15.48,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,28.4,18.37
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,34.14,24.82
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,40.13,30.67
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,84.26,47.28
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,136.47,83.26
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,191.06,128.45
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,252.72,182.37
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,311.64,234.94
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,373.31,288.94
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,432.6,339.62
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,492.93,389.33
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,550.14,434.92
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,607.16,478.66
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,660.43,518.07
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,712.52,555.26
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,760.12,587.48
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,805.7,616.73
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,846.61,642.31
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,884.83,665.72
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,917.87,686.04
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,947.75,704.17
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,972.5,719.37
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,993.72,732.3
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,1009.89,742.56
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,1022.33,750.5
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,1029.05,755.48
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,1031.96,758.07
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,1028.63,757.4
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,1021.48,754.26
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,1009.62,747.77
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,994.05,738.84
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,973.46,726.8
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,949.38,712.35
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,919.64,693.79
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,886.76,672.93
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,848.38,648.28
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,807.39,621.5
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,762.54,591.71
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,715.68,559.61
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,664.64,521.25
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,612.38,481.03
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,556.49,438.44
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,500.58,394.19
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,441.25,345.14
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,382.86,295.3
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,322.32,242.6
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,264.23,191.05
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,203.08,137.72
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,148.55,91.97
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,96.22,53.99
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,51.38,31.27
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,34.88,25.2
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.65,18.94
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.28,4.11
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.19,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,7.28,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,16.27,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,27.32,17.57
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,33.58,24.32
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,39.94,30.5
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,82.92,46.78
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,133.78,81.91
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,187.29,126.34
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,245.49,177.55
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,305.59,231.16
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,366.17,284.39
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,424.56,334.56
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,484.06,383.87
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,540.68,429.18
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,595.94,471.81
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,648.46,511.12
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,699.89,548.36
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,747.31,580.97
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,792.69,610.41
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,821.34,627.86
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,851.86,646.59
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,890.72,671.33
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,935.7,699.86
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,960.34,714.63
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,981.58,727.31
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,998.38,737.25
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,1011.55,744.9
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,1019.11,749.59
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,1022.94,751.98
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,1020.62,750.75
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,1014.57,747.2
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,1002.89,740.04
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,987.55,730.56
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,943.79,702.62
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,896.76,671.68
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,859.97,647.3
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,821.8,621.48
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,785.18,597.03
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,746.78,570.87
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,720.04,553.84
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,686.4,531.15
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,645.38,501.4
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,599.63,467.2
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,549.78,429.47
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,497.47,388.37
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,438.49,340.26
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,380.55,291.45
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,320.53,239.81
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,260.98,187.75
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,203.08,137.77
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,149.87,93.66
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,97.8,56.06
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,53.41,33.13
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,36.95,26.9
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,30.37,20.38
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.55,5.2
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.1,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,7.28,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,17.84,0.0
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,28.97,19.07
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,37.05,27.44
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,46.67,36.6
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,88.02,52.88
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,137.94,87.48
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,190.29,130.72
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,247.95,181.21
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,305.65,232.85
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,366.47,286.48
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,426.51,338.46
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,486.23,388.74
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,543.67,435.44
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,601.33,480.82
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,655.23,521.81
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,705.12,558.68
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,752.13,592.49
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,797.25,622.7
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,838.31,649.61
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,876.8,674.43
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,910.27,696.18
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,940.71,715.76
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,966.13,731.54
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,988.16,745.03
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,1005.3,755.94
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,1018.82,764.52
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,1025.34,768.65
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,1028.16,770.41
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,1025.35,769.5
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,1018.89,766.23
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,1006.44,758.54
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,990.48,748.55
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,970.12,736.43
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,946.34,721.89
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,917.92,704.02
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,886.38,683.8
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,848.95,659.27
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,808.93,632.6
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,764.2,601.93
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,721.05,570.58
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,669.43,531.15
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,616.77,490.03
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,560.05,445.8
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,503.47,400.29
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,442.22,349.37
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,383.57,299.14
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,322.99,246.35
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,265.73,195.69
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,207.24,145.13
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,154.83,101.71
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,95.64,59.61
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,53.44,36.04
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,39.21,29.3
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,31.77,21.93
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,17.57,5.52
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.82,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,6.37,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,18.18,0.0
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,29.59,19.8
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,31.97,23.02
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,34.34,25.56
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,56.27,38.29
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,70.73,51.49
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,103.7,80.62
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,134.23,107.36
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,171.4,137.4
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,212.67,170.93
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,266.54,214.6
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,324.09,260.44
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,425.83,341.47
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,542.85,433.21
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,603.52,479.38
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,667.28,527.1
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,675.97,532.75
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,678.21,533.59
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,683.6,535.96
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,682.8,533.55
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,798.88,619.85
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,915.35,700.28
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,921.28,702.64
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,929.7,707.72
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,930.24,707.71
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,927.19,705.37
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,873.1,662.88
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,806.74,611.59
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,822.31,624.11
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,843.58,639.93
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,810.77,617.49
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,784.32,599.7
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,711.7,546.72
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,631.24,487.27
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,567.14,440.14
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,505.06,393.59
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,498.42,390.44
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,490.17,385.8
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,425.93,337.27
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,357.08,284.43
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,302.57,241.64
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,250.21,200.02
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,217.97,174.87
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,186.61,150.03
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,195.08,157.32
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,201.36,162.54
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,160.15,128.94
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,122.21,98.0
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,123.06,95.08
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,110.76,80.04
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,88.21,61.0
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,60.4,42.73
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,43.77,33.55
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,31.2,21.6
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,19.85,7.72
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.1,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,5.46,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,15.95,0.0
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,25.59,16.41
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,37.17,27.65
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,48.41,38.26
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,63.03,40.56
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,62.22,42.91
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,108.61,81.62
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,159.3,124.17
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,208.05,163.91
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,264.55,210.2
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,323.59,258.34
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,385.11,307.48
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,461.9,366.96
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,552.99,435.2
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,623.52,486.21
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,698.59,538.74
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,746.75,570.32
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,788.78,595.78
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,821.51,613.95
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,857.63,634.1
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,878.26,646.6
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,893.88,656.06
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,942.01,686.53
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,980.0,709.76
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,995.67,720.18
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,1007.74,728.59
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,1014.26,733.37
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,1017.12,735.86
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,1012.92,735.88
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,1005.1,733.37
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,991.82,726.58
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,975.12,717.43
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,954.6,705.87
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,930.79,691.99
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,901.09,674.34
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,868.44,654.39
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,831.12,630.95
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,791.43,605.5
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,752.1,579.87
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,705.88,547.11
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,655.11,509.42
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,603.37,470.11
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,547.64,428.29
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,492.13,385.1
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,432.15,336.52
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,374.58,288.3
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,315.97,238.02
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,260.19,189.3
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,203.46,140.56
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,151.52,97.59
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,101.8,61.5
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,59.64,39.0
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.98,30.67
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,33.43,23.32
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.65,9.46
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,10.91,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,8.19,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,17.79,1.71
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,28.13,18.63
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,37.21,27.65
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,44.41,34.56
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,85.33,52.82
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,125.77,82.43
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,173.97,121.93
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,225.27,166.11
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,278.12,212.2
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,334.06,260.15
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,396.64,311.83
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,467.19,368.5
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,526.2,414.94
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,587.19,461.31
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,637.32,498.43
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,687.86,534.68
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,735.46,567.97
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,781.45,598.01
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,822.13,624.29
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,860.49,648.78
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,893.48,670.41
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,923.45,689.97
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,948.4,705.57
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,969.99,718.98
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,986.22,729.9
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,998.84,738.55
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,1005.9,743.62
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,1009.28,746.38
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,1007.04,745.56
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,1001.14,742.43
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,989.23,735.75
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,973.78,726.74
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,954.35,714.83
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,931.5,700.62
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,903.18,682.9
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,871.82,662.97
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,835.0,638.96
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,795.63,612.94
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,751.59,583.38
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,705.62,550.96
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,656.35,513.98
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,607.49,476.34
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,552.0,433.64
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,496.35,389.44
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,438.14,341.54
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,380.91,292.98
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,319.37,239.94
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,262.09,189.51
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,204.89,139.81
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,152.1,95.78
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,100.61,58.4
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,56.51,35.46
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,39.25,29.16
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.77,22.8
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.47,9.13
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,10.91,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,7.28,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,17.38,2.53
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,28.14,18.72
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,36.72,27.23
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,43.51,33.76
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,85.86,52.62
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,129.77,84.76
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,177.04,123.89
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,227.32,167.46
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,271.78,207.65
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,315.9,246.32
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,353.31,278.32
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,386.06,305.1
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,441.11,348.33
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,499.97,393.48
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,580.76,454.83
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,666.79,518.64
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,727.06,562.51
