Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,30,666.0,62.0,1.3,17.9,269.0,135.15,78.51
2018,6,2,6,45,705.5,66.0,1.4,18.65,321.0,188.37,120.49
2018,6,2,7,0,745.0,70.0,1.5,19.4,373.0,245.78,168.92
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,303.46,218.56
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,363.47,269.34
2018,6,2,7,45,824.0,80.0,1.75,21.8,528.5,421.72,317.42
2018,6,2,8,0,845.0,83.0,1.8,22.6,579.0,481.37,364.83
2018,6,2,8,15,861.5,85.5,1.8,23.2,627.0,537.57,408.14
2018,6,2,8,30,878.0,88.0,1.8,23.8,675.0,593.48,449.61
2018,6,2,8,45,891.0,89.5,1.75,24.45,719.0,645.66,486.58
2018,6,2,9,0,904.0,91.0,1.7,25.1,763.0,696.64,521.33
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,744.14,552.23
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,789.62,579.57
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,830.0,603.49
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,867.69,625.35
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,901.65,644.07
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,932.49,660.55
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,957.29,673.06
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,978.61,683.35
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,995.42,691.25
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,1008.55,696.94
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,1016.54,700.42
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,1020.77,701.8
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,1018.85,700.2
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,1013.16,696.52
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,1002.76,690.02
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,988.61,681.41
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,968.49,670.72
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,944.82,657.87
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,916.96,642.24
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,885.9,624.49
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,849.06,603.8
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,809.43,580.93
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,766.0,555.08
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,720.42,526.73
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,670.68,492.39
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,619.47,456.06
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,565.13,418.2
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,510.2,378.08
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,451.57,332.96
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,392.17,285.64
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,332.55,236.74
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,274.84,188.25
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,216.27,139.56
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,161.38,95.47
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,104.64,55.1
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,56.75,30.72
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,36.04,25.4
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,31.99,21.61
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,24.56,14.28
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.87,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,11.82,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,19.8,8.19
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,28.35,18.42
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,32.96,22.96
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,37.52,27.17
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,79.73,40.86
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,135.21,76.39
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,189.02,118.04
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,246.92,165.99
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,305.47,215.4
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,366.29,265.8
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,426.18,313.97
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,485.17,359.74
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,541.51,402.6
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,597.47,443.75
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,650.11,481.39
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,701.46,517.06
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,748.25,548.44
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,792.66,576.5
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,833.01,601.64
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,870.41,624.68
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,903.49,645.7
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,933.43,664.69
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,959.17,680.4
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,981.46,693.97
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,997.35,704.63
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,1009.56,713.1
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,1017.1,718.58
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,1020.89,721.81
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,1019.5,722.04
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,1014.36,720.02
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,1003.58,714.51
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,989.1,706.71
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,969.6,695.5
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,946.57,682.03
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,918.34,665.13
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,886.89,646.03
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,850.3,623.22
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,810.96,598.37
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,767.62,570.74
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,722.1,540.56
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,672.71,505.08
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,621.88,467.68
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,567.1,427.42
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,511.68,385.25
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,453.37,339.16
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,395.81,292.14
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,335.49,241.8
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,277.02,191.97
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,218.67,142.78
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,163.89,98.19
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,107.02,57.22
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,58.95,32.39
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,37.27,26.57
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,32.83,22.42
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,24.96,14.74
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.79,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,9.1,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,12.73,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,19.8,8.63
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,27.48,18.19
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,31.73,22.51
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,39.25,29.45
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,80.69,42.13
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,132.78,75.59
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,187.99,119.91
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,247.11,170.89
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,305.75,222.68
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,368.21,276.85
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,426.85,326.82
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,486.09,375.65
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,542.57,420.82
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,598.55,464.06
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,651.09,503.34
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,702.24,540.39
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,749.09,572.87
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,793.51,601.85
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,834.0,627.52
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,871.42,650.77
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,905.11,671.65
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,935.66,690.29
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,961.11,705.85
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,983.07,719.13
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,1000.51,729.91
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,1014.27,738.36
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,1021.9,743.23
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,1025.76,745.76
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,1024.4,745.6
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,1019.24,743.08
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,1008.86,737.28
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,994.71,729.35
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,975.49,717.97
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,952.68,704.2
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,924.17,686.68
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,892.39,666.84
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,855.83,643.79
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,816.43,618.51
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,772.47,589.44
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,726.25,557.98
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,676.57,521.07
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,625.37,482.13
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,570.33,440.77
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,514.62,397.37
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,456.51,350.13
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,398.78,301.62
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,337.39,248.93
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,279.11,197.77
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,219.76,146.28
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,163.88,99.52
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,109.47,59.59
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,57.62,31.32
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,35.17,25.34
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,31.04,21.38
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,24.46,14.75
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.71,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,12.73,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,22.11,10.57
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,31.92,22.3
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,37.21,27.68
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,42.43,32.68
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,82.45,45.68
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,134.33,79.45
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,191.87,126.17
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,250.78,177.48
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,309.15,229.72
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,369.86,283.32
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,428.74,334.34
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,489.1,384.91
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,545.8,431.02
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,602.13,475.22
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,654.68,515.03
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,705.93,552.59
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,754.28,586.92
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,800.91,617.64
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,842.91,644.36
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,882.53,669.06
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,916.79,690.66
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,947.75,709.91
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,966.41,720.49
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,980.24,727.95
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,969.79,720.58
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,951.63,707.73
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,989.42,733.18
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,1022.15,754.13
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,1025.62,756.23
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,1025.12,756.07
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,1013.38,749.07
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,997.93,739.73
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,977.84,727.74
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,954.19,713.34
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,926.23,695.69
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,895.01,675.73
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,858.11,651.86
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,818.42,625.85
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,775.16,597.21
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,729.69,566.1
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,679.65,528.77
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,628.12,489.37
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,573.21,447.26
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,517.63,403.21
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,458.94,355.08
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,399.18,304.6
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,339.12,252.58
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,280.81,201.04
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,221.02,148.82
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,164.78,101.36
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,110.91,61.51
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,59.59,33.19
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,36.36,26.7
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,31.85,22.36
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,24.85,15.34
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.63,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,10.91,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,20.37,9.45
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,30.92,21.52
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,37.89,28.39
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,45.61,35.68
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,83.64,49.42
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,132.16,81.74
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,132.63,90.46
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,108.84,79.65
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,158.95,121.89
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,214.13,168.04
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,327.99,258.76
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,465.19,366.72
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,526.07,415.06
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,589.41,464.33
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,640.52,502.5
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,690.38,538.49
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,735.82,571.27
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,778.9,600.36
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,812.05,621.48
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,847.26,643.93
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,865.1,655.36
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,882.8,666.89
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,879.24,661.93
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,869.35,652.46
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,938.16,703.49
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,989.24,737.78
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,996.02,742.42
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,999.25,745.12
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,996.57,744.38
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,990.4,741.39
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,978.43,734.21
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,963.09,725.2
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,944.42,714.35
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,922.48,701.19
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,894.71,683.4
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,863.99,663.45
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,828.93,640.09
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,796.52,618.49
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,752.76,588.09
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,707.18,554.71
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,658.08,517.53
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,607.94,478.71
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,554.07,436.88
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,500.15,393.76
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,441.32,345.4
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,384.88,297.58
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,326.71,247.39
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,271.16,198.67
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,215.29,150.33
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,163.94,107.44
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,114.65,70.88
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,72.37,47.06
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,48.11,37.27
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,40.78,30.32
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,29.24,19.18
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,17.84,0.73
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,11.82,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,22.8,11.36
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,34.93,25.09
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,43.97,33.89
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,52.76,42.17
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,90.21,56.93
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,137.48,88.02
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,187.1,127.57
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,241.95,174.45
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,297.13,222.81
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,355.44,273.25
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,412.16,321.49
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,471.82,370.54
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,527.31,414.71
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,583.07,457.51
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,635.37,496.5
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,686.94,533.71
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,732.46,565.84
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,780.28,597.72
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,824.66,626.04
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,867.48,652.9
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,900.9,674.23
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,931.21,693.44
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,956.47,709.22
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,978.27,722.72
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,994.63,733.73
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,1007.34,742.41
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,1014.47,747.14
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,1017.9,749.54
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,1015.75,748.93
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,1009.93,746.0
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,999.08,739.78
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,984.67,731.27
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,965.33,719.92
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,942.53,706.2
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,915.09,689.21
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,884.5,669.91
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,849.16,646.94
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,811.07,621.82
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,768.57,593.14
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,723.89,561.39
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,674.22,524.17
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,623.19,485.06
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,570.2,444.48
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,515.29,401.1
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,457.33,353.56
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,399.7,304.84
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,340.48,253.72
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,283.05,203.21
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,222.12,150.4
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,167.3,104.4
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,113.27,64.32
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,65.26,37.93
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,41.26,30.85
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,36.13,25.97
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,28.42,18.36
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,19.02,2.16
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,10.91,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,12.73,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,21.58,10.45
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,30.97,21.48
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,35.86,26.43
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,40.68,31.03
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,78.97,43.4
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,129.54,75.94
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,185.44,120.82
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,242.48,169.99
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,299.72,220.64
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,359.28,272.62
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,417.5,322.43
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,476.64,371.36
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,532.4,416.13
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,587.3,458.73
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,639.65,498.29
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,690.79,535.79
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,738.19,569.63
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,783.81,599.62
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,825.04,626.49
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,863.78,651.4
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,897.34,672.69
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,927.82,691.78
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,953.21,707.39
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,975.17,720.7
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,991.72,730.59
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,1004.59,738.13
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,1011.85,742.5
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,1015.38,744.53
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,1013.28,743.56
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,1007.45,740.42
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,997.01,734.61
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,982.91,726.42
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,963.8,714.66
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,941.19,700.55
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,912.44,682.37
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,880.5,661.91
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,845.27,639.28
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,807.28,614.49
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,764.29,585.52
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,719.1,554.01
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,669.67,517.16
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,618.82,478.36
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,564.96,437.34
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,510.45,394.44
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,453.08,347.61
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,394.61,298.51
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,335.82,247.91
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,278.56,197.66
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,220.15,146.95
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,164.97,100.66
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,111.52,61.11
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,60.2,32.44
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,36.22,26.2
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,32.58,22.71
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,25.61,15.91
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,18.43,2.73
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,12.73,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,20.62,9.7
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,29.12,19.73
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,34.92,25.44
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,40.51,30.7
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,79.18,45.74
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,126.77,77.77
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,172.17,115.9
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,216.02,155.25
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,240.64,180.84
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,255.16,197.07
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,313.36,245.34
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,379.2,298.75
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,454.22,358.39
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,536.74,422.6
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,610.93,480.11
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,689.67,540.04
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,737.49,574.85
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,783.44,605.93
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,825.24,633.87
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,864.54,659.8
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,899.51,683.04
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,931.43,704.33
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,955.51,720.22
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,975.81,733.62
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,976.85,735.21
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,962.67,726.5
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,979.88,739.16
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,993.79,749.43
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,978.61,739.75
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,952.93,722.58
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,867.01,658.97
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,773.81,589.27
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,767.27,586.35
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,765.18,586.11
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,708.83,545.25
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,660.01,509.46
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,657.47,510.13
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,656.61,511.59
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,596.7,467.06
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,544.79,428.03
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,538.65,424.72
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,520.2,411.23
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,487.81,386.94
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,450.16,357.33
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,401.69,317.36
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,355.27,277.85
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,307.72,236.03
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,257.77,191.02
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,208.26,145.98
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,157.35,100.81
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,107.39,65.17
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,68.27,44.26
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,44.91,34.53
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,36.06,26.28
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,26.45,17.02
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,16.54,2.7
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,9.55,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,11.82,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,21.53,10.58
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,31.84,22.36
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,37.11,27.7
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,42.29,32.66
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,79.19,44.66
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,129.49,76.96
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,180.73,118.45
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,237.67,168.09
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,287.51,214.28
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,336.87,258.96
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,391.14,305.56
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,445.78,351.04
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,511.53,403.88
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,581.03,458.51
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,625.57,491.91
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,663.86,519.52
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,721.16,562.25
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,777.0,601.57
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,817.73,628.06
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,856.05,652.6
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,889.75,674.29
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,920.42,693.78
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,945.21,708.92
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,966.57,721.73
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,983.02,731.96
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,995.84,739.85
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,1003.58,744.43
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,1007.63,746.68
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,1005.16,745.29
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,999.0,741.56
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,989.18,735.49
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,975.71,727.04
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,955.87,714.76
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,932.56,700.14
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,905.09,682.61
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,874.48,662.82
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,839.11,639.55
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,801.0,614.16
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,758.52,585.4
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,713.88,554.12
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,665.72,517.89
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,616.1,479.7
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,561.93,438.24
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,507.18,394.94
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,449.22,347.43
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,392.13,299.13
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,333.81,248.62
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,277.26,198.69
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,219.67,148.41
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,165.6,102.8
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,109.83,60.96
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,62.73,34.9
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,37.7,27.72
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,33.27,23.51
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,26.36,16.76
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,18.19,4.07
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,10.46,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,12.73,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,20.15,9.48
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,28.24,19.08
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,32.44,23.37
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,36.61,27.37
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,77.05,41.61
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,127.77,73.62
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,180.42,115.6
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,236.99,164.45
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,294.26,215.24
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,353.7,267.26
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,412.61,317.56
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,470.41,365.34
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,526.08,409.94
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,581.39,452.68
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,632.62,491.08
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,682.55,527.32
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,728.41,559.08
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,771.6,586.56
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,809.87,610.6
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,844.81,632.11
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,878.56,652.6
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,909.43,670.97
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,934.58,685.08
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,956.41,696.96
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,972.96,706.58
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,986.01,714.01
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,994.55,718.62
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,999.51,721.04
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,999.5,720.95
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,995.85,718.64
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,988.01,713.61
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,976.39,706.23
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,958.44,695.25
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,936.98,682.01
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,909.4,664.59
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,878.6,645.01
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,843.15,622.59
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,804.92,598.11
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,762.79,570.79
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,718.49,540.98
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,669.67,505.7
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,619.39,468.48
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,566.25,429.02
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,512.44,387.71
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,454.23,341.57
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,396.82,294.54
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,338.01,245.22
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,281.0,196.4
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,223.1,147.29
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,168.72,102.62
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,112.1,61.09
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,64.24,34.97
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,38.94,28.18
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,35.01,24.53
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,28.18,17.97
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.79,5.35
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,12.28,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
