Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,12.73,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,20.63,9.63
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,29.16,19.5
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,33.75,24.02
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,38.28,28.2
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,78.16,41.51
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,128.93,72.25
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,182.48,113.36
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,239.95,160.93
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,297.22,209.62
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,356.64,259.41
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,415.99,307.73
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,474.21,353.56
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,530.3,396.47
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,586.01,437.55
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,638.42,474.48
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,689.56,509.2
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,736.79,541.4
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,782.05,570.04
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,823.06,595.1
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,861.48,618.25
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,894.61,639.11
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,924.58,657.93
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,949.53,673.18
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,970.95,686.25
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,987.8,697.3
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,1000.95,706.12
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,1009.42,711.77
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,1014.13,715.19
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,1011.76,715.01
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,1005.65,712.56
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,994.89,706.82
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,980.48,698.82
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,961.51,688.68
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,939.04,676.19
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,911.3,659.72
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,880.31,641.0
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,845.19,619.47
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,807.33,595.87
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,764.47,568.76
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,719.43,539.26
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,670.66,504.13
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,620.35,467.02
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,566.84,427.86
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,512.66,386.75
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,455.6,341.5
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,397.45,293.99
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,338.64,244.73
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,281.44,195.79
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,223.15,146.38
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,168.18,101.19
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,114.93,62.36
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,63.88,33.8
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,37.71,26.98
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,34.13,23.65
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.71,17.5
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.13,6.57
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.28,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,12.73,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,20.62,9.7
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,29.16,19.67
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,33.75,24.28
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,38.29,28.56
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,77.66,41.86
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,128.63,73.13
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,182.2,115.01
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,239.93,163.92
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,297.71,214.2
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,359.56,267.02
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,417.89,315.75
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,477.04,363.34
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,532.69,406.99
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,587.92,448.74
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,640.32,487.01
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,691.42,523.09
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,739.28,556.06
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,784.95,585.25
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,825.78,610.91
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,863.82,634.48
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,897.43,655.69
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,927.9,674.78
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,953.26,690.12
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,975.13,703.22
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,992.02,713.59
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,1005.22,721.68
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,1013.27,726.8
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,1017.56,729.62
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,1016.65,729.37
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,1011.99,726.85
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,1002.16,721.46
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,988.62,713.74
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,969.52,702.42
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,946.85,688.79
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,919.46,672.03
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,888.83,653.04
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,853.41,630.84
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,815.17,606.55
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,772.36,579.05
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,727.29,549.18
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,678.58,513.83
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,628.29,476.45
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,574.28,436.82
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,519.57,395.16
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,461.49,348.99
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,402.29,300.43
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,343.19,250.58
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,285.72,201.0
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,226.83,150.58
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,171.26,104.39
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,116.93,64.24
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,64.81,34.52
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,37.7,27.33
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,34.11,23.94
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.67,17.72
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,21.08,7.13
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.28,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,12.73,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,21.1,10.1
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,30.07,20.58
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,34.61,25.19
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,39.12,29.48
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,74.67,39.81
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,128.99,74.0
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,182.93,116.44
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,241.27,166.35
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,299.47,217.6
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,359.92,270.08
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,419.52,320.61
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,478.03,368.55
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,534.71,413.55
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,591.03,456.58
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,643.59,495.44
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,694.88,532.08
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,742.89,565.3
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,788.89,594.75
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,830.38,620.69
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,869.32,644.61
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,904.09,665.75
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,935.66,684.64
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,961.07,699.82
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,982.92,712.71
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,1000.21,723.25
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,1013.72,731.46
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,1022.48,736.55
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,1027.37,739.3
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,1026.06,739.57
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,1020.89,737.46
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,1010.52,731.56
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,996.38,723.29
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,977.54,712.54
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,955.05,699.39
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,927.31,682.68
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,896.27,663.64
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,860.87,641.62
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,822.6,617.41
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,779.22,589.34
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,733.52,559.1
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,684.46,523.12
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,633.74,485.03
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,579.89,444.96
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,525.3,402.89
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,467.24,356.11
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,409.38,307.95
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,348.19,255.88
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,289.95,205.09
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,230.08,153.29
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,173.31,105.6
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,118.11,64.33
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,68.19,36.56
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,36.12,26.1
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,32.41,22.61
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.32,16.71
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,20.08,6.97
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.28,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,12.73,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,21.25,10.22
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,32.71,22.94
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,37.95,28.23
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,43.14,33.17
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,75.69,42.01
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,129.38,75.22
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,182.1,116.58
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,239.36,165.55
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,296.93,216.35
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,356.84,268.55
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,416.36,319.25
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,475.0,367.64
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,531.0,412.52
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,586.7,455.6
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,639.01,494.55
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,690.17,531.34
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,737.66,564.88
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,782.97,594.53
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,823.93,620.82
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,862.1,644.96
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,895.77,666.72
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,926.33,686.35
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,951.8,702.2
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,973.8,715.77
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,991.32,726.87
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,1005.15,735.64
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,1013.34,740.83
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,1017.76,743.67
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,1016.05,743.21
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,1010.6,740.42
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,999.09,733.72
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,983.95,724.71
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,965.19,713.73
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,942.92,700.39
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,915.49,683.25
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,884.87,663.87
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,849.94,641.75
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,812.22,617.64
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,769.23,589.37
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,724.08,558.55
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,675.25,522.27
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,624.92,483.99
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,570.94,443.97
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,516.34,401.8
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,458.49,354.82
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,401.31,306.78
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,342.28,255.91
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,284.86,205.32
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,227.01,154.6
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,172.35,108.08
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,115.44,64.56
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,66.54,36.34
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,38.03,28.21
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,34.03,24.37
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.05,18.48
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.96,8.69
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,12.73,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,12.73,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,22.06,10.85
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,31.92,22.41
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,37.59,28.13
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,43.08,33.39
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,80.49,51.23
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,120.72,81.33
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,163.22,115.05
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,209.5,154.15
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,255.07,193.71
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,302.61,234.6
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,358.13,280.67
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,415.45,327.3
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,476.79,376.3
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,543.65,428.49
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,616.67,484.25
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,693.3,541.32
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,740.75,575.42
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,786.18,605.72
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,827.4,632.41
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,865.96,656.97
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,899.63,678.69
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,930.08,698.15
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,955.75,713.99
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,977.92,727.48
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,995.09,738.64
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,1008.53,747.43
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,1016.32,752.07
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,1020.32,754.34
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,1017.72,752.96
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,1011.36,749.25
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,1001.33,743.06
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,987.65,734.54
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,968.41,722.65
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,945.64,708.4
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,918.63,691.26
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,888.39,671.84
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,852.91,648.91
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,814.62,623.82
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,771.9,595.42
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,726.97,564.52
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,678.44,528.32
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,628.4,490.09
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,574.41,449.01
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,519.83,406.04
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,461.39,358.43
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,403.79,309.92
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,344.71,258.81
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,287.4,208.16
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,229.36,157.25
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,171.76,108.21
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,118.31,67.54
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,70.64,40.04
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,41.72,31.56
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,37.47,27.47
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.74,20.85
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.15,9.15
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,13.64,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,12.73,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,22.07,10.79
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,31.92,22.37
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,37.2,27.73
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,42.37,32.7
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,75.28,42.43
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,125.8,73.38
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,180.49,116.38
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,236.3,164.05
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,293.38,214.33
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,352.74,265.98
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,410.04,314.77
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,469.06,363.21
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,524.09,407.36
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,578.82,449.84
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,630.84,489.08
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,681.68,526.31
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,728.16,559.78
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,772.65,589.6
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,813.75,616.8
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,852.31,642.06
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,885.84,663.71
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,916.37,683.29
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,942.5,699.89
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,965.21,714.26
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,982.08,725.52
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,995.31,734.48
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,1003.46,739.93
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,1007.91,743.07
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,1006.29,742.47
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,1000.98,739.56
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,990.6,733.53
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,976.62,725.17
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,958.08,713.75
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,936.04,700.01
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,909.72,683.06
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,880.16,663.87
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,845.49,641.57
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,808.04,617.15
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,765.95,588.85
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,721.6,558.14
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,673.26,522.28
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,623.39,484.39
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,570.09,443.77
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,516.07,401.23
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,459.34,354.82
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,401.57,306.2
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,343.04,255.84
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,286.1,205.77
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,228.13,155.1
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,173.4,108.62
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,116.75,65.36
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,68.31,37.27
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,39.19,29.13
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,35.69,25.76
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.87,19.15
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.85,9.16
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,12.73,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,11.82,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,20.66,9.58
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,30.09,20.61
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,35.04,25.6
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,39.9,30.21
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,72.48,39.71
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,122.5,69.99
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,177.67,112.84
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,234.01,160.22
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,290.27,208.98
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,348.75,258.99
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,403.58,305.47
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,457.41,349.52
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,512.78,393.24
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,567.9,435.31
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,609.89,466.06
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,646.12,491.61
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,705.29,534.85
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,763.41,575.54
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,804.4,602.08
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,843.15,627.0
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,873.41,645.92
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,899.92,662.34
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,928.57,680.58
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,954.41,696.92
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,971.45,707.69
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,984.95,716.29
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,992.5,721.27
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,996.43,724.04
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,996.28,724.41
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,992.48,722.52
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,984.48,718.12
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,972.72,711.35
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,954.66,700.59
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,933.08,687.52
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,906.3,671.06
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,876.3,652.33
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,842.02,630.53
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,804.92,606.61
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,763.25,579.11
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,719.31,549.38
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,671.38,514.19
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,621.9,476.99
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,568.79,436.98
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,514.9,395.03
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,458.68,349.69
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,402.65,303.03
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,342.81,252.19
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,285.86,202.6
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,228.13,152.6
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,173.43,106.57
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,119.35,65.83
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,67.15,35.03
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,36.73,26.53
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,33.08,23.11
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.04,17.32
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.86,8.54
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.28,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,12.73,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,20.24,9.06
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,28.35,18.92
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,32.55,23.18
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,36.73,27.15
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,72.05,38.37
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,122.25,68.05
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,175.51,109.24
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,232.82,157.72
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,290.13,207.73
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,351.54,260.44
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,409.26,309.06
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,467.72,356.56
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,523.37,400.15
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,578.59,441.73
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,630.82,479.51
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,681.78,515.01
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,728.44,546.98
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,772.99,575.01
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,814.26,600.11
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,852.8,623.04
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,887.39,644.59
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,918.92,664.06
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,944.97,679.47
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,967.57,692.69
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,984.75,702.92
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,998.26,710.94
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,1007.11,716.65
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,1012.2,720.11
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,1011.16,720.24
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,1006.37,718.12
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,996.47,712.68
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,982.89,704.98
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,964.69,694.88
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,942.92,682.45
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,915.86,666.49
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,885.51,648.24
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,850.47,627.04
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,812.62,603.65
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,770.91,577.06
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,726.86,548.28
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,678.41,513.29
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,628.38,476.28
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,575.16,437.4
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,521.11,396.35
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,464.02,350.92
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,407.12,304.12
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,346.75,253.35
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,289.35,203.84
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,230.34,153.29
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,174.48,106.63
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,120.59,66.28
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,68.74,35.87
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,37.55,27.16
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,33.93,23.79
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.92,18.05
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.8,9.37
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,12.73,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,11.82,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,19.34,8.37
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,27.51,18.28
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,30.93,21.86
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,37.51,27.98
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,70.82,37.07
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,123.27,68.22
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,177.41,110.14
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,235.49,159.47
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,296.67,212.82
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,357.19,265.12
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,416.24,315.09
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,475.99,363.88
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,532.66,408.62
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,588.92,451.33
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,642.06,490.42
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,693.83,527.21
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,741.28,559.8
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,786.37,588.27
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,827.53,613.67
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,865.7,636.75
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,900.23,658.34
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,931.67,677.8
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,958.95,694.5
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,982.78,708.98
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,1000.71,720.26
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,1014.91,729.26
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,1024.4,735.73
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,1030.07,739.87
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,1029.08,739.77
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,1024.26,737.34
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,1014.7,732.11
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,1001.39,724.51
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,982.9,713.87
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,960.78,700.85
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,933.76,684.54
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,903.37,665.88
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,868.15,643.83
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,830.0,619.59
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,787.4,591.94
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,742.35,562.2
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,693.27,526.51
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,642.5,488.71
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,588.63,448.77
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,533.87,406.79
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,475.5,360.21
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,417.2,312.13
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,357.18,261.33
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,296.12,208.67
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,236.27,157.14
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,179.35,109.35
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,123.32,67.13
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,72.42,37.82
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,36.01,25.85
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,32.27,22.39
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.05,17.35
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.8,9.56
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.19,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,12.73,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,19.39,8.32
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,26.69,17.63
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,33.4,24.14
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,37.64,28.2
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,70.57,36.53
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,123.58,67.71
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,179.43,111.16
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,241.82,164.31
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,300.56,216.07
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,361.1,268.79
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,420.6,319.48
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,480.62,368.83
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,537.62,414.22
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,594.09,457.52
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,647.61,497.03
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,699.7,534.15
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,748.55,568.31
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,795.32,598.62
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,837.12,625.02
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,876.24,649.36
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,911.04,670.5
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,942.56,689.33
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,968.83,704.76
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,991.46,717.83
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1009.43,728.06
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,1023.56,735.89
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,1032.38,740.28
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,1037.28,742.29
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,1036.45,741.67
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,1031.72,738.71
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,1020.8,731.92
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,1006.13,722.84
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,987.61,712.25
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,965.42,699.28
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,938.8,683.06
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,908.78,664.54
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,872.85,642.35
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,833.94,617.93
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,791.24,590.64
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,746.11,561.3
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,696.81,525.81
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,645.8,488.17
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,591.06,447.99
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,535.29,405.55
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,478.35,360.2
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,421.21,313.16
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,360.54,262.15
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,300.98,210.88
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,238.17,157.16
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,180.48,108.84
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,123.86,66.26
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,72.2,36.6
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,38.01,27.44
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,34.34,24.07
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,26.17,16.54
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.84,8.99
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,12.73,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
