Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,340.61,251.39
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,285.91,205.13
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,230.55,158.48
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,178.89,115.73
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,128.46,77.42
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,83.78,49.53
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,48.86,36.91
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,40.59,29.49
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,31.05,20.69
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,21.22,9.67
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,13.19,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,7.28,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.74,3.64
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.85,18.92
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,37.29,27.11
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,46.96,36.01
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,70.11,43.52
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,115.38,69.45
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,163.41,104.93
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,216.68,148.27
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,270.26,193.59
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,327.06,241.3
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,382.95,287.35
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,442.19,334.43
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,497.21,377.46
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,552.67,419.46
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,605.1,458.01
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,656.93,495.02
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,704.35,527.98
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,746.4,556.52
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,787.68,582.9
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,826.8,607.57
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,861.09,628.43
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,892.6,647.33
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,918.93,662.9
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,942.09,676.44
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,959.67,687.44
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,973.84,696.38
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,983.16,701.72
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,989.01,704.98
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,988.55,705.39
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,984.66,703.72
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,975.45,698.61
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,962.86,691.41
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,945.09,681.08
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,924.09,668.68
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,897.33,652.81
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,867.71,634.93
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,833.26,613.63
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,802.04,594.32
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,759.17,566.73
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,714.58,536.25
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,667.26,502.43
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,618.8,467.02
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,565.79,428.79
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,511.83,388.57
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,455.31,344.64
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,400.03,300.34
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,342.82,253.49
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,288.17,207.74
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,232.72,161.48
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,181.38,119.36
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,131.15,81.33
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,85.38,52.06
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,50.36,38.31
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,42.01,30.8
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,31.37,21.03
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.4,9.08
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,12.28,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,6.37,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.94,2.64
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,28.05,18.31
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.66,27.6
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,46.99,36.28
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,71.71,45.58
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,117.23,71.98
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,165.21,107.78
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,218.93,152.21
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,273.02,199.01
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,330.62,248.71
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,387.58,297.22
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,448.13,347.19
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,503.52,392.04
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,559.51,436.01
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,613.02,476.81
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,666.18,516.19
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,713.03,550.33
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,760.83,583.89
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,803.62,612.13
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,844.39,638.7
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,878.84,661.2
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,910.44,681.68
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,937.7,699.04
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,961.73,714.21
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,980.06,725.88
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,994.88,735.3
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1005.16,742.25
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1011.81,746.89
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1012.41,747.23
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,1009.35,745.28
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,1000.25,739.44
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,987.49,731.28
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,971.11,721.08
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,951.17,708.54
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,925.0,691.44
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,895.52,672.09
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,861.63,649.8
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,824.82,625.38
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,783.66,597.86
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,740.05,568.33
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,692.19,533.21
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,642.71,496.05
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,589.4,455.68
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,535.1,413.3
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,478.44,367.62
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,420.6,319.59
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,360.72,268.66
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,302.14,217.65
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,243.26,166.4
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,187.43,118.71
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,132.01,75.52
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,78.52,41.32
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,39.08,28.8
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,35.54,25.46
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,29.16,19.34
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.62,10.74
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,13.19,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,8.19,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.41,2.59
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,28.89,19.02
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,35.12,25.41
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,41.15,31.17
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,70.06,45.81
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,108.38,72.97
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,150.58,103.74
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,200.9,143.8
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,259.23,190.08
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,329.1,246.93
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,391.4,299.26
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,455.91,352.2
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,513.28,398.49
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,569.72,442.56
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,621.76,481.88
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,672.76,519.18
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,720.52,553.0
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,766.42,583.33
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,808.2,610.08
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,847.5,634.83
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,882.38,656.6
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,914.3,676.25
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,940.38,691.54
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,963.07,704.58
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,981.34,715.45
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,995.98,724.05
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1005.54,729.45
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1011.36,732.58
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1011.54,732.62
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,1007.97,730.4
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,999.68,724.7
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,987.63,716.7
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,970.97,706.63
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,950.68,694.24
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,925.04,678.0
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,896.04,659.53
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,861.69,637.68
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,824.39,613.72
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,783.09,586.93
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,739.3,558.13
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,691.41,524.29
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,641.78,487.82
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,589.04,448.54
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,535.26,407.22
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,478.36,362.22
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,421.28,315.53
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,362.0,265.69
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,303.81,215.52
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,242.62,162.98
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,186.26,115.16
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,129.84,71.4
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,78.19,39.28
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,37.43,27.07
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,31.36,21.6
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,26.11,16.58
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.78,9.24
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,12.73,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,8.19,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,16.13,0.76
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,24.42,15.18
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,29.22,20.21
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,37.06,27.49
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,60.46,32.71
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,111.28,59.94
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,165.07,100.01
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,223.08,148.25
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,283.8,200.58
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,344.04,252.07
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,402.53,300.79
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,461.85,348.21
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,519.21,392.44
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,576.29,434.59
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,629.72,471.98
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,681.94,506.9
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,729.88,538.77
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,775.62,566.47
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,817.68,590.68
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,857.04,612.75
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,891.67,632.61
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,923.15,650.39
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,949.51,664.92
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,972.37,677.31
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,990.25,687.25
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1004.38,695.01
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1012.79,699.58
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1017.36,702.0
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1016.2,702.64
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,1011.23,701.06
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,995.36,693.47
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,976.02,683.66
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,963.94,678.29
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,947.51,670.06
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,915.69,652.41
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,881.41,632.94
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,829.76,601.66
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,776.98,567.44
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,733.28,539.44
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,688.04,509.54
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,639.74,475.8
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,590.85,440.89
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,521.06,391.17
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,454.41,342.55
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,425.44,320.21
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,384.25,286.7
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,323.27,238.0
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,267.85,193.1
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,202.05,142.32
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,152.28,105.81
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,114.74,78.49
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,84.47,58.85
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,58.03,44.61
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,44.6,32.75
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,32.91,22.1
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,19.39,8.03
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,10.91,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.55,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,16.42,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,28.14,17.78
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,40.49,29.4
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,53.36,41.06
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,71.75,49.87
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,106.95,70.32
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,149.26,95.91
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,209.43,139.35
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,266.43,186.71
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,328.86,238.65
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,385.54,286.16
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,443.22,332.98
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,498.65,376.52
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,553.87,418.37
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,605.82,456.48
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,656.72,492.61
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,703.55,524.99
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,748.04,553.33
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,788.66,578.42
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,826.35,601.24
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,860.73,622.6
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,892.21,641.94
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,918.74,658.02
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,942.01,672.0
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,960.07,683.09
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,974.57,692.0
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,984.03,697.46
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,989.85,700.73
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,990.58,702.12
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,987.64,701.27
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,979.59,697.08
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,967.87,690.6
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,950.25,680.62
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,929.13,668.39
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,903.26,652.85
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,874.15,635.1
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,840.66,614.34
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,804.31,591.48
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,763.9,565.76
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,721.2,538.22
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,673.8,504.67
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,624.78,468.77
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,572.97,431.17
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,520.29,391.58
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,464.66,348.05
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,409.12,303.12
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,349.92,254.01
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,293.29,205.78
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,235.58,156.7
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,180.75,110.85
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,126.73,69.45
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,77.58,39.06
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,34.18,23.72
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,30.41,20.3
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,25.16,15.36
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.82,8.09
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,12.28,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,7.28,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.78,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.86,14.88
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,39.23,28.08
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,52.14,39.67
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,64.46,41.43
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,106.56,63.16
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,150.88,91.46
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,212.38,137.93
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,271.42,188.39
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,329.98,238.36
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,386.94,286.26
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,444.7,333.27
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,500.23,377.16
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,555.51,419.32
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,607.66,457.79
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,658.65,494.18
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,705.99,527.52
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,751.44,556.95
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,793.1,583.57
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,832.28,608.28
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,866.78,630.18
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,898.23,649.99
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,925.13,666.51
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,948.6,680.8
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,966.67,691.9
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,981.08,700.73
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,990.34,706.22
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,995.85,709.42
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,996.24,709.75
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,992.87,707.81
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,984.38,702.82
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,972.22,695.6
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,955.41,685.56
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,935.03,673.25
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,909.86,657.94
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,881.4,640.42
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,847.58,619.47
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,810.86,596.39
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,770.31,570.61
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,727.35,542.92
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,680.21,509.77
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,631.36,473.98
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,579.16,436.34
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,526.0,396.54
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,470.27,352.82
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,414.44,307.53
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,356.18,259.04
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,296.83,208.57
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,238.81,158.97
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,183.45,112.4
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,128.18,69.8
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,77.64,38.33
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,36.06,25.39
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,32.34,22.01
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,24.79,15.1
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.88,8.04
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,12.28,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,7.28,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.86,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,22.71,13.23
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,27.99,18.69
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,33.16,23.55
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,57.68,31.18
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,106.91,57.03
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,159.2,95.51
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,215.76,142.3
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,271.93,190.91
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,332.44,242.81
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,389.72,291.28
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,447.9,338.93
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,504.21,383.61
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,560.31,426.53
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,613.04,465.66
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,664.6,502.71
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,712.61,536.21
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,758.57,565.85
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,799.82,591.74
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,838.39,615.54
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,873.47,637.53
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,905.57,657.43
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,932.21,673.68
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,955.5,687.74
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,973.96,699.25
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,988.79,708.5
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,998.04,714.25
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1003.56,717.72
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1003.44,718.11
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,999.59,716.17
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,991.11,711.69
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,978.98,704.91
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,961.73,694.75
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,940.91,682.27
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,915.35,666.78
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,886.52,649.04
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,852.77,627.72
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,816.12,604.28
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,774.89,577.47
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,731.32,548.77
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,683.99,515.07
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,635.0,478.93
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,582.69,440.48
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,529.48,400.1
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,473.52,356.08
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,417.57,310.62
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,357.43,260.65
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,299.86,211.54
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,241.41,161.74
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,185.89,115.16
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,130.73,72.65
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,80.57,41.24
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,35.86,25.27
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,32.17,21.9
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,26.1,16.22
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.88,7.9
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,12.28,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,7.28,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.4,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,23.7,13.94
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,28.49,19.07
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,33.23,23.56
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,57.49,31.06
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,107.08,56.88
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,159.76,95.54
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,216.72,142.58
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,273.61,191.77
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,334.76,244.19
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,392.2,292.81
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,450.48,340.58
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,507.06,385.58
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,563.43,428.86
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,616.23,468.28
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,667.9,505.68
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,716.3,539.76
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,762.86,569.94
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,804.7,596.53
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,844.11,621.18
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,878.6,642.6
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,909.96,661.81
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,936.67,677.99
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,959.93,691.89
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,978.23,703.16
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,992.84,712.12
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1002.78,717.94
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1008.91,721.77
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1008.38,721.77
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,1004.07,719.45
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,995.06,714.6
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,982.35,707.39
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,964.98,697.27
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,944.03,684.81
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,911.74,664.92
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,877.1,643.34
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,829.66,612.94
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,780.6,579.48
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,740.43,552.32
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,698.44,523.31
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,638.88,480.13
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,581.29,437.72
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,515.49,389.87
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,456.13,345.67
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,410.78,310.66
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,364.38,273.73
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,301.31,224.36
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,245.94,181.23
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,201.21,145.13
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,159.45,111.72
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,123.81,82.66
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,84.85,54.22
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,52.24,39.27
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,41.77,30.03
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,30.51,19.84
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.81,6.97
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,11.82,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,8.19,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,15.0,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,21.97,12.4
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,28.35,18.89
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,32.73,23.07
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,53.42,27.37
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,103.56,53.03
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,156.67,91.94
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,216.67,141.6
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,274.25,191.68
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,333.96,243.43
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,390.47,291.93
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,446.3,338.27
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,504.12,384.46
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,562.62,429.63
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,616.39,469.92
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,669.37,508.39
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,717.88,542.46
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,764.18,572.49
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,806.87,599.64
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,846.66,624.53
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,881.44,645.95
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,913.18,665.23
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,940.94,681.79
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,965.25,696.08
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,983.62,707.1
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,998.3,715.84
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1008.28,721.5
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1014.46,724.86
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,995.16,712.91
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,970.73,697.81
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,976.1,702.1
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,976.68,703.16
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,966.67,697.86
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,952.17,689.74
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,926.18,674.07
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,896.83,656.13
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,862.62,634.85
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,825.48,611.4
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,784.1,585.31
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,740.33,557.15
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,692.08,523.14
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,642.09,486.27
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,588.09,447.16
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,533.75,406.31
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,477.18,361.71
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,420.14,315.17
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,361.57,266.11
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,301.91,214.95
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,242.94,164.11
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,186.8,116.39
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,130.21,72.22
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,78.79,39.48
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,36.54,26.16
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,30.54,20.75
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,25.28,15.71
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.96,7.69
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,12.28,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.46,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.61,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,21.99,12.54
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,26.45,17.5
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,33.65,24.2
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,54.5,29.07
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,105.07,55.32
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,157.85,94.13
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,214.94,141.51
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,275.28,193.62
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,335.27,245.17
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,392.95,293.9
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,451.5,341.63
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,508.37,386.62
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,564.96,429.73
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,618.38,468.81
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,670.59,505.66
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,719.19,539.15
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,765.54,568.52
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,807.52,594.4
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,846.66,618.08
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,881.98,639.77
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,914.24,659.34
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,941.51,675.62
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,965.32,689.67
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,984.15,700.87
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,999.29,709.81
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1009.27,715.86
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1015.46,719.64
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1015.94,719.86
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,1012.61,717.84
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,1004.06,712.65
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,991.75,705.2
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,974.32,695.38
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,953.25,683.28
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,927.84,667.88
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,899.1,650.3
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,864.04,629.16
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,826.09,605.88
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,784.43,579.44
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,740.42,551.11
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,692.81,518.2
