Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,9.1,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,16.96,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,50.9,22.49
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,108.45,60.23
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,166.92,107.91
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,234.58,166.8
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,300.68,225.94
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,370.85,287.17
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,437.44,343.65
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,506.09,399.3
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,570.89,449.47
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,635.87,497.43
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,695.62,539.76
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,754.23,577.87
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,807.99,610.91
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,859.58,641.66
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,904.83,667.86
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,947.06,691.66
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,985.73,714.7
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,1020.9,735.38
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,1049.19,752.39
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1073.59,767.0
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1092.05,777.84
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,1106.28,786.18
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1115.21,792.07
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1119.78,795.37
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1116.57,793.93
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1109.01,789.93
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1095.73,782.62
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1078.3,772.77
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,1055.5,760.01
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,1028.76,744.71
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,995.37,725.0
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,958.48,702.85
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,915.6,677.01
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,869.82,648.83
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,819.85,616.95
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,767.64,583.02
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,710.78,544.58
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,652.65,501.92
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,588.77,454.97
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,524.88,406.16
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,457.46,352.55
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,392.63,298.88
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,322.48,239.39
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,256.56,181.98
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,188.45,123.94
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,128.75,74.87
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,68.6,32.96
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,26.49,7.15
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.64,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,16.09,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,51.81,22.6
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,108.51,59.81
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,166.69,107.39
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,233.77,165.84
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,298.91,224.13
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,368.31,284.6
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,434.06,340.26
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,501.64,394.91
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,565.69,444.6
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,629.84,492.19
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,689.52,534.59
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,748.04,572.67
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,801.09,606.26
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,851.69,637.59
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,896.66,664.75
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,938.45,689.49
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,976.79,713.21
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,1011.77,734.65
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,1040.62,751.65
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1065.67,766.27
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1084.29,777.48
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,1098.76,786.23
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,1107.48,791.34
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1111.91,793.92
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1108.0,791.89
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1099.8,787.32
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1085.37,778.76
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1066.83,767.7
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,1044.09,754.24
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,1017.44,738.28
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,984.72,718.48
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,948.51,696.31
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,906.04,670.04
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,860.75,641.58
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,810.4,609.38
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,757.96,575.22
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,700.58,536.3
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,641.99,493.27
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,579.03,446.92
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,516.25,398.89
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,448.55,345.11
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,383.68,291.51
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,313.91,232.51
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,248.72,175.95
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,181.23,118.75
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,122.54,70.85
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,64.09,30.37
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,23.63,4.03
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,10.01,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,17.28,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,50.22,22.18
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,106.53,59.81
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,164.02,106.77
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,231.22,165.25
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,295.5,223.04
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,363.73,282.97
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,429.53,339.36
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,497.44,395.2
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,560.69,445.33
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,624.21,493.69
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,683.68,537.12
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,742.12,576.49
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,795.24,611.06
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,846.29,643.58
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,891.91,671.86
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,934.69,697.86
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,972.13,720.93
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,1006.13,741.62
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,1034.59,758.78
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1059.19,773.45
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1077.23,784.41
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,1091.12,792.83
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,1098.71,797.34
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,1102.0,799.26
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,1099.47,798.07
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1092.65,794.27
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1080.01,786.68
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1063.2,776.5
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,1039.81,762.53
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,1012.51,746.02
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,980.09,726.28
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,944.15,704.28
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,902.19,677.78
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,857.3,649.0
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,807.4,616.22
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,755.3,581.45
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,698.03,541.95
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,639.54,498.34
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,576.71,451.44
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,513.95,402.74
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,446.84,348.38
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,381.44,293.33
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,313.42,234.55
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,248.68,177.23
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,181.82,119.32
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,123.18,70.64
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,64.89,30.09
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,22.78,0.95
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,16.37,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,49.19,21.29
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,104.42,58.62
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,161.19,105.33
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,227.57,163.42
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,292.18,221.67
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,360.91,282.23
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,425.71,338.03
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,492.61,393.34
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,555.12,443.28
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,617.86,491.5
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,676.52,534.74
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,734.11,573.84
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,786.91,609.01
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,837.49,642.09
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,881.12,669.91
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,921.75,695.43
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,958.83,719.28
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,992.61,740.85
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,1020.96,758.96
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,1045.56,774.65
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,1063.7,785.79
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,1077.77,794.41
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,1086.16,800.05
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,1090.34,803.12
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,1087.27,801.76
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1079.98,797.81
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1067.14,790.34
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,1050.25,780.29
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,1028.07,767.38
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,1002.03,751.85
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,970.3,732.27
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,935.07,710.35
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,893.11,683.7
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,848.3,654.72
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,798.03,621.68
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,745.66,586.5
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,689.34,546.66
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,631.9,502.63
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,569.11,454.64
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,506.5,404.91
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,439.75,349.37
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,375.82,294.19
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,307.07,233.82
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,242.91,176.13
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,176.12,117.62
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,118.37,69.33
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,59.69,28.18
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,20.51,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,9.1,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,16.37,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,48.72,21.61
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,101.78,58.0
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,157.88,104.08
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,223.32,161.09
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,286.64,217.97
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,355.11,278.02
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,420.14,333.74
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,485.78,387.87
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,548.04,437.32
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,610.79,485.21
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,669.37,528.22
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,727.07,567.43
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,779.03,601.27
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,828.96,633.09
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,873.63,660.33
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,915.49,685.21
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,952.73,707.93
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,986.7,728.39
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,1014.71,744.49
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,1039.01,758.2
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,1056.4,768.55
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,1069.74,776.5
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,1077.46,781.44
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,1080.99,783.9
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,1078.3,783.51
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,1071.42,780.56
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,1058.46,773.43
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,1041.47,763.78
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,1018.95,751.4
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,992.65,736.44
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,959.75,716.58
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,923.48,694.27
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,881.91,668.47
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,837.54,640.36
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,788.5,608.26
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,737.45,574.22
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,680.87,534.59
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,623.28,491.1
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,560.45,443.83
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,497.91,394.83
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,433.29,341.75
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,368.8,286.85
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,300.46,227.38
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,236.82,170.63
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,170.11,112.75
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,112.66,65.14
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,56.18,25.81
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,19.03,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,14.61,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,47.16,20.18
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,103.31,58.68
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,160.79,105.53
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,229.73,165.16
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,294.54,223.17
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,363.25,282.89
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,428.16,337.64
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,495.09,391.49
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,557.53,438.31
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,620.14,482.35
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,678.34,519.79
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,735.45,551.62
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,787.55,585.82
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,837.34,618.15
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,882.19,646.88
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,923.97,673.36
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,961.03,696.88
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,994.75,718.23
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,1022.44,735.61
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,1046.35,750.65
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,1063.29,761.98
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,1076.14,770.87
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,1083.75,775.96
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,1087.15,778.57
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,1083.89,777.62
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,1076.42,774.16
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,1063.28,767.76
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,1046.1,758.78
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,1022.86,745.39
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,995.84,729.56
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,902.44,669.89
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,808.0,608.02
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,823.11,621.24
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,817.03,618.95
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,780.0,595.4
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,738.48,568.58
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,680.76,528.71
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,622.06,485.05
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,560.14,439.19
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,498.49,391.53
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,433.26,338.62
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,368.24,283.9
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,298.82,224.16
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,234.32,167.24
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,167.72,110.05
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,110.74,63.37
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,54.97,24.73
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,19.31,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,14.9,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,48.03,19.93
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,104.45,59.15
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,162.38,107.26
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,230.39,167.09
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,295.08,225.85
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,364.92,287.82
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,429.65,344.07
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,497.63,400.76
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,561.93,452.26
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,626.67,501.99
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,686.12,546.08
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,744.71,585.83
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,797.51,620.75
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,848.01,653.45
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,894.13,682.58
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,937.18,709.23
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,975.3,732.93
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,1010.1,754.31
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,1038.5,771.38
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,1063.08,785.98
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1081.07,796.66
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,1094.93,804.81
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,1103.7,809.81
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,1108.17,812.22
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1104.65,811.01
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1096.84,807.16
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1083.76,799.56
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,1066.51,789.33
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,1043.32,775.33
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,1016.25,758.78
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,982.39,737.95
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,945.05,714.61
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,902.32,687.31
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,856.7,657.71
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,805.77,624.06
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,752.76,588.39
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,694.94,547.8
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,636.07,503.11
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,571.98,454.79
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,508.18,404.58
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,440.16,348.4
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,375.23,292.6
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,304.62,230.82
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,239.01,172.0
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,170.33,112.25
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,111.5,63.58
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,53.84,23.2
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,17.24,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,15.24,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,50.02,20.31
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,109.11,61.88
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,168.49,111.47
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,237.9,172.66
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,303.91,232.52
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,373.88,294.38
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,440.15,351.49
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,508.47,407.93
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,572.25,458.5
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,636.1,506.97
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,695.52,550.34
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,753.83,589.06
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,806.72,622.21
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,857.48,652.93
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,904.0,680.34
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,947.58,705.15
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,984.45,725.73
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,1017.81,743.8
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,1046.14,757.91
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1070.53,769.36
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1087.72,778.06
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,1100.69,784.3
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,1106.84,786.64
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,1108.64,786.51
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1105.7,785.99
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1098.44,782.91
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1084.84,776.49
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,1067.08,767.45
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,1042.68,753.58
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,1014.42,737.27
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,980.06,717.43
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,942.28,695.13
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,898.75,669.07
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,852.47,640.7
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,801.58,608.48
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,748.63,574.18
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,690.34,534.36
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,631.02,490.48
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,567.33,443.77
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,504.0,395.09
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,435.75,339.93
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,370.77,285.16
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,299.56,223.96
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,233.58,165.77
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,165.71,107.63
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,107.93,60.55
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,50.31,20.52
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,15.78,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,14.61,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,49.05,19.17
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,106.25,59.77
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,164.77,108.52
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,233.34,168.73
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,299.01,227.97
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,368.62,289.09
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,434.83,345.65
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,503.18,401.55
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,566.79,451.34
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,630.7,499.18
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,689.62,541.28
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,747.46,578.65
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,799.5,611.21
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,849.14,641.37
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,894.31,668.41
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,936.33,692.97
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,972.87,714.52
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,1006.01,733.79
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,1033.65,750.28
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,1057.45,764.39
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1075.3,776.04
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,1089.03,785.22
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,1095.9,790.18
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,1098.5,792.6
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,1095.43,792.15
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,1088.1,789.09
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,1074.06,781.95
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,1055.95,772.21
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,1032.17,758.8
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,1004.55,742.84
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,971.52,723.16
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,935.1,701.04
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,892.25,674.65
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,846.61,645.94
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,795.76,613.05
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,742.94,578.13
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,684.3,536.88
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,624.74,491.88
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,560.91,443.99
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,497.53,394.39
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,430.9,339.72
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,364.58,283.24
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,294.56,222.22
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,229.88,164.52
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,161.21,105.45
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,103.07,58.01
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,47.32,18.33
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,14.51,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,14.73,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,48.14,18.82
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,104.89,60.37
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,162.42,108.4
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,230.44,168.17
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,296.02,227.37
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,367.01,289.74
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,433.5,346.61
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,500.35,401.48
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,564.05,451.62
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,628.19,499.94
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,687.25,542.13
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,745.41,579.83
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,799.46,614.24
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,851.55,646.57
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,896.6,673.51
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,938.89,698.23
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,975.68,720.67
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,1009.02,740.8
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,1036.71,757.41
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,1060.54,771.6
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1077.89,782.05
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,1091.07,790.01
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,1097.49,793.99
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,1099.62,795.44
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,1096.0,793.85
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,1088.12,789.72
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,1072.99,781.05
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,1053.81,769.87
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,1030.15,756.39
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,1002.69,740.4
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,968.2,719.49
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,930.4,696.19
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,886.97,669.02
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,840.9,639.68
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,789.38,606.08
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,736.11,570.66
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,677.7,529.62
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,618.46,485.13
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,553.37,436.53
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,491.17,387.97
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,422.83,332.24
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,357.33,276.72
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,286.57,215.58
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,221.72,158.27
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,153.6,100.35
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,97.22,54.91
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,43.46,15.45
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,12.35,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
