Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,26.84,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,81.26,34.81
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,142.94,95.11
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,216.39,157.9
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,282.95,216.99
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,356.75,280.51
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,423.69,336.66
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,493.97,392.96
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,554.49,439.13
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,619.07,486.06
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,678.45,525.99
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,737.21,562.09
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,788.41,593.66
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,837.6,623.28
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,880.81,648.56
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,921.12,671.63
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,955.8,690.04
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,987.19,706.17
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,1012.72,719.72
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,1034.5,731.06
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,1049.95,740.04
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,1061.37,746.8
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,1066.1,750.91
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,1066.69,752.7
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,1061.24,751.21
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,1051.68,747.32
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,1034.36,739.49
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,1013.14,729.13
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,984.42,713.66
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,952.37,695.91
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,887.57,656.69
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,830.65,621.9
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,748.96,569.03
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,666.49,512.81
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,660.6,512.43
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,642.12,501.77
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,589.46,462.65
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,535.4,421.41
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,477.1,377.26
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,418.89,330.72
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,338.64,264.43
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,268.07,204.21
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,196.37,142.47
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,135.15,89.52
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,71.48,30.72
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,23.18,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,18.25,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,53.52,20.76
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,118.89,80.76
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,201.27,149.87
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,247.47,194.03
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,293.72,236.68
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,371.68,302.88
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,458.83,374.48
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,534.82,435.07
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,617.83,498.91
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,676.6,542.14
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,729.38,577.73
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,781.39,612.03
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,831.77,644.5
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,875.77,671.99
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,917.22,697.39
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,952.2,718.29
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,983.93,736.92
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,1009.22,751.39
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,1030.8,763.51
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,1046.07,771.92
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,1057.36,777.94
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,1061.48,779.54
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,1061.5,778.76
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,1054.5,774.86
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,1043.48,768.56
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,1025.58,757.3
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,1003.91,743.78
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,975.93,727.07
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,944.54,708.08
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,893.09,675.53
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,848.03,647.04
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,816.01,627.39
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,773.8,600.2
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,719.27,563.75
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,668.71,529.41
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,606.36,482.68
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,544.43,434.83
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,475.3,380.99
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,408.81,326.88
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,336.79,265.99
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,269.84,207.47
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,195.33,142.87
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,132.7,88.47
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,66.2,24.28
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,17.75,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,19.4,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,56.6,19.18
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,99.66,67.22
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,151.86,112.62
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,156.87,122.3
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,156.77,125.71
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,127.67,103.09
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,90.01,71.21
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,116.3,93.14
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,138.99,111.59
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,210.79,170.42
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,287.11,231.19
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,362.15,289.4
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,428.57,339.62
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,439.92,346.36
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,449.74,352.26
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,524.2,408.16
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,618.71,476.17
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,666.09,509.34
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,713.74,542.67
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,687.13,521.06
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,657.89,498.3
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,599.81,456.08
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,559.1,425.62
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,683.31,519.04
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,804.72,605.49
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,782.96,589.41
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,759.11,573.46
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,866.7,649.43
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,937.73,696.1
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,901.19,671.56
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,861.72,646.28
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,815.9,616.79
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,767.97,585.57
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,715.14,550.53
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,666.15,517.62
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,603.76,472.29
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,541.72,425.74
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,474.08,373.12
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,408.83,320.43
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,336.84,261.28
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,271.88,205.59
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,197.45,142.06
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,134.62,87.82
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,66.15,17.65
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,17.67,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,21.04,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,61.55,16.9
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,120.11,80.77
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,190.04,140.69
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,253.74,197.21
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,325.78,259.63
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,391.31,315.29
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,461.05,372.13
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,522.44,419.94
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,587.05,468.16
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,645.45,509.58
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,703.66,547.98
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,756.84,581.41
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,802.24,608.6
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,849.0,636.1
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,893.94,661.7
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,928.92,681.49
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,960.78,699.19
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,985.87,713.39
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,1007.38,725.41
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,1022.59,735.05
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,1033.93,742.43
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,1038.82,746.07
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,1039.7,747.37
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,1033.07,745.01
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,1022.49,740.21
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,1005.69,730.89
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,985.17,719.24
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,958.36,704.34
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,928.18,687.06
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,890.67,664.61
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,850.42,639.95
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,805.21,611.51
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,757.99,581.15
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,698.49,541.37
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,633.97,496.18
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,540.88,425.71
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,453.47,358.0
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,363.94,288.31
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,289.08,228.26
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,276.82,215.51
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,251.04,189.05
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,185.6,132.27
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,129.21,82.59
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,62.39,7.84
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,16.0,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,24.22,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,72.54,13.86
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,135.8,88.98
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,209.33,151.98
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,275.48,210.73
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,349.21,274.5
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,416.39,331.47
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,487.05,388.98
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,551.12,439.18
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,611.96,485.24
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,669.95,526.66
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,727.39,564.72
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,779.47,599.18
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,829.89,631.99
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,874.15,660.17
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,915.9,686.41
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,951.36,709.26
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,983.56,729.95
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,1009.42,745.91
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,1031.54,759.52
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,1046.72,769.75
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,1057.87,777.54
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,1062.21,780.65
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,1062.41,781.26
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,1056.47,777.95
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,1046.42,772.14
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,1029.86,762.57
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,1009.4,750.49
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,983.73,734.62
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,954.46,716.36
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,917.47,693.23
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,877.44,667.84
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,830.77,637.4
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,781.84,605.0
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,728.29,568.86
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,673.47,531.15
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,611.47,484.69
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,549.7,436.51
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,485.58,385.66
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,419.86,331.63
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,346.04,269.15
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,277.63,209.21
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,201.84,143.53
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,137.36,86.55
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,64.07,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,13.94,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,23.88,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,71.45,6.5
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,136.0,89.74
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,210.84,154.7
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,278.43,215.02
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,353.82,280.12
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,421.92,336.99
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,493.67,393.75
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,557.82,442.55
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,618.68,486.91
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,677.52,527.9
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,735.74,565.56
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,787.35,598.67
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,837.09,630.05
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,880.85,657.03
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,921.87,681.96
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,956.88,701.51
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,988.59,718.82
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,1013.81,732.1
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,1035.27,743.09
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,1050.89,750.11
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,1062.48,754.77
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,1067.98,755.84
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,1069.32,754.61
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,1062.82,750.38
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,1052.19,743.92
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,1034.96,732.69
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,1013.82,719.29
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,987.13,705.87
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,956.9,690.06
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,919.45,669.47
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,879.01,646.55
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,832.37,618.71
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,783.49,588.84
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,729.02,554.92
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,673.35,519.14
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,610.58,473.94
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,551.82,429.72
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,483.14,377.8
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,416.8,325.1
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,342.77,263.91
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,274.43,205.16
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,197.28,139.37
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,134.45,83.78
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,61.02,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.37,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,23.84,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,71.33,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,138.49,90.05
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,221.84,161.95
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,291.21,224.41
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,368.27,291.86
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,437.39,351.38
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,506.65,408.87
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,571.62,460.1
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,637.5,509.85
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,697.11,552.47
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,755.95,591.83
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,808.24,624.95
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,858.47,655.81
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,902.96,681.85
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,944.54,705.37
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,979.8,724.46
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,1011.63,740.92
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,1037.11,752.79
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,1058.67,761.96
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,1072.63,769.43
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,1082.4,774.54
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,1087.44,776.92
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,1088.22,776.9
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,1081.04,774.19
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,1069.64,769.0
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,1052.77,759.55
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,1031.9,747.69
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,1003.6,732.22
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,971.69,714.3
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,933.72,692.15
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,892.71,667.66
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,845.47,638.33
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,795.96,606.95
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,740.61,571.25
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,684.0,533.73
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,620.83,487.29
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,557.92,439.09
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,491.07,387.02
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,422.87,331.7
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,347.62,268.67
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,278.12,208.23
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,199.7,140.83
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,133.35,81.28
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,55.22,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.1,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,69.02,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,136.24,87.49
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,219.6,158.84
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,289.69,220.7
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,367.72,287.35
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,437.26,345.22
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,507.08,400.85
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,572.15,449.78
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,638.19,497.06
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,698.01,537.07
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,757.1,573.69
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,809.46,604.46
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,859.85,633.08
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,904.55,657.28
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,946.42,679.17
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,980.79,697.79
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,1011.67,714.23
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,1037.59,727.49
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,1059.6,738.47
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,1073.4,747.77
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,1083.02,754.85
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,1086.9,759.87
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,1086.51,762.39
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,1079.87,760.4
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,1069.01,755.96
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,1051.45,747.59
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,1029.88,736.75
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,1001.49,721.68
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,969.48,704.15
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,932.03,682.97
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,891.53,659.44
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,843.38,630.56
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,793.04,599.55
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,736.23,562.99
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,678.35,524.79
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,616.0,479.44
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,553.91,432.32
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,487.07,380.73
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,418.94,325.96
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,343.45,263.47
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,273.9,203.57
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,195.25,136.55
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,128.61,76.15
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,52.75,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.64,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,55.35,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,129.17,82.76
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,206.87,150.09
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,274.98,210.43
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,351.22,276.14
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,419.4,334.03
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,491.37,392.69
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,555.29,441.58
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,615.87,485.92
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,675.5,527.08
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,734.61,564.73
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,786.17,596.74
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,836.02,626.96
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,880.04,652.7
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,921.45,676.36
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,956.95,696.58
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,989.14,714.59
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,1014.22,729.02
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,1035.54,741.24
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,1050.51,751.15
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,1061.44,758.75
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,1065.65,762.21
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,1065.71,763.28
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,1059.14,760.79
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,1048.47,755.87
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,1030.24,745.71
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,1008.16,733.21
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,980.35,717.33
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,949.04,699.14
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,911.35,676.59
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,870.76,651.88
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,823.48,622.21
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,774.07,590.63
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,719.48,555.15
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,663.85,518.08
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,600.74,471.34
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,541.84,426.04
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,472.14,371.91
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,405.1,317.54
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,330.01,254.79
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,261.19,195.12
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,183.99,128.99
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,121.02,70.09
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,45.83,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,54.09,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,127.91,81.29
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,205.34,149.6
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,273.54,210.75
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,350.01,277.58
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,418.29,336.39
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,490.4,396.09
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,554.81,446.39
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,615.96,492.11
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,675.68,534.33
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,734.96,573.14
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,787.81,606.57
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,838.94,638.07
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,883.02,664.14
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,924.47,688.05
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,958.78,707.11
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,989.77,723.83
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,1016.08,738.32
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,1038.61,750.44
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,1052.95,757.15
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,1063.23,761.49
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,1068.01,762.58
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,1068.63,761.3
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,1061.38,754.76
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,1050.02,745.92
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,1032.8,734.76
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,1011.7,721.4
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,983.76,704.22
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,952.31,684.96
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,914.3,661.68
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,873.34,636.46
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,826.46,607.44
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,777.45,576.71
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,722.02,541.95
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,665.56,505.71
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,602.2,460.79
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,543.08,417.12
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,472.37,364.65
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,404.49,311.6
