Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,328.76,250.34
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,259.47,191.62
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,181.48,125.83
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,117.38,64.61
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,44.59,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,48.84,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,120.04,74.9
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,197.19,143.0
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,264.98,203.06
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,340.21,268.25
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,407.92,326.08
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,479.75,385.02
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,545.36,436.3
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,612.5,486.64
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,672.73,529.82
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,726.98,565.4
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,779.49,599.18
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,830.46,631.19
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,875.58,658.06
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,918.25,682.84
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,953.06,702.89
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,984.63,720.73
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,1010.05,734.52
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,1031.73,745.98
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,1046.49,752.93
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,1057.24,757.51
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,1061.32,757.38
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,1061.28,754.87
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,1054.15,748.87
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,1042.97,740.58
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,1025.51,727.78
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,1004.24,712.78
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,975.65,694.59
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,943.64,674.39
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,905.2,650.29
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,863.94,624.35
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,815.9,594.89
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,765.89,563.82
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,710.65,529.47
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,659.48,496.72
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,595.7,451.77
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,532.57,405.67
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,462.1,354.33
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,394.61,302.27
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,318.88,241.32
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,249.86,183.23
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,173.64,119.41
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,106.49,54.57
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,39.93,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,49.06,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,121.03,73.64
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,200.6,144.53
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,266.9,203.27
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,344.5,269.97
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,413.27,328.26
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,486.11,387.5
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,550.62,437.29
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,616.48,485.88
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,670.76,523.84
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,729.19,561.66
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,781.09,592.9
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,831.27,621.97
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,875.19,646.58
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,916.46,668.91
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,950.28,686.6
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,980.81,701.92
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,1006.12,714.61
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,1027.7,724.99
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,1042.86,733.18
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,1054.04,739.15
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,1058.06,740.99
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,1057.97,740.62
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,1050.69,736.41
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,1039.36,729.99
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,1022.58,721.52
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,1001.94,710.76
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,973.71,695.44
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,942.04,677.9
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,903.46,655.19
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,862.04,630.48
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,814.85,602.48
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,765.65,572.56
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,710.2,537.6
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,653.85,500.88
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,594.84,457.99
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,531.52,410.52
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,461.2,356.99
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,393.89,303.37
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,317.65,241.03
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,248.27,182.02
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,172.68,118.17
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,105.37,49.29
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,39.74,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,41.77,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,113.45,67.55
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,194.89,140.81
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,260.73,199.39
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,338.03,266.06
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,405.75,323.75
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,477.62,382.5
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,542.17,432.84
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,608.1,482.14
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,662.16,521.07
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,720.43,560.03
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,771.77,592.61
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,821.52,623.46
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,865.55,649.86
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,907.07,674.22
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,941.75,694.51
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,973.19,712.6
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,997.61,726.14
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,1018.35,737.41
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,1032.35,744.97
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,1042.4,750.22
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,1045.83,752.27
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,1045.21,752.0
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,1037.33,747.94
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,1025.5,741.59
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,1005.95,730.46
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,982.79,717.11
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,955.3,701.92
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,924.5,684.42
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,886.35,661.34
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,845.51,636.19
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,798.43,606.99
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,755.68,580.23
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,699.33,542.92
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,642.27,503.49
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,578.69,455.77
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,516.01,407.16
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,445.51,352.06
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,378.3,297.16
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,304.51,234.96
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,236.23,175.65
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,157.28,108.58
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,89.34,36.71
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,31.22,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,39.65,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,109.46,63.89
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,189.91,138.76
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,257.48,199.73
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,332.76,266.13
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,400.4,324.97
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,472.36,385.05
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,537.77,437.34
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,604.74,488.74
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,663.61,531.88
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,716.48,567.25
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,768.52,601.5
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,819.01,633.98
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,862.63,660.76
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,903.79,685.46
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,938.6,705.98
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,970.23,724.26
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,995.04,738.62
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,1016.19,750.68
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,1030.62,757.35
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,1041.11,761.61
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,1045.12,762.73
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,1045.07,761.5
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,1038.27,757.46
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,1027.46,751.07
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,1009.7,739.58
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,988.15,725.83
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,960.78,710.51
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,930.02,692.82
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,891.82,669.92
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,850.84,644.81
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,803.75,615.01
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,754.74,583.34
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,698.63,546.03
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,646.73,510.35
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,583.3,462.32
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,520.69,413.33
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,449.63,357.77
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,381.89,302.15
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,305.32,237.06
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,238.76,178.4
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,157.58,108.73
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,87.37,28.72
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,30.48,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,37.97,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,106.94,60.08
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,187.67,137.54
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,253.23,197.37
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,330.96,266.18
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,399.65,326.11
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,472.87,387.24
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,537.67,439.1
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,604.0,489.95
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,663.09,532.9
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,716.12,567.86
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,767.91,601.41
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,818.09,633.03
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,860.71,658.78
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,900.82,682.44
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,934.41,701.93
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,964.71,719.15
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,977.06,725.22
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,984.95,728.72
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,961.43,713.18
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,929.03,692.07
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,934.8,696.4
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,937.28,698.25
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,900.44,675.05
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,860.43,649.7
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,894.01,674.65
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,914.17,689.91
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,861.45,655.54
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,802.14,616.52
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,654.62,510.7
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,509.36,401.12
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,490.34,388.86
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,469.33,374.21
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,385.34,308.77
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,296.79,238.63
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,318.53,257.74
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,330.01,267.18
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,335.31,270.62
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,332.48,265.07
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,192.6,150.49
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,74.75,55.2
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,48.16,31.88
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,21.31,1.01
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,8.86,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,14.85,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,29.37,13.42
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,38.98,26.85
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,61.17,46.25
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,89.12,70.36
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,151.73,123.22
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,228.31,187.04
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,407.48,330.91
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,596.89,472.79
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,657.24,512.0
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,723.45,552.89
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,774.35,583.79
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,823.35,612.93
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,866.58,637.73
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,907.03,660.39
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,940.02,682.63
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,969.73,702.79
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,993.91,719.37
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,1014.35,733.58
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,1028.73,744.18
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,1039.15,752.42
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,1041.36,755.58
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,1039.51,756.3
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,1032.28,754.69
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,1021.06,750.47
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,1002.62,740.97
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,980.41,728.95
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,951.65,712.58
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,919.6,693.81
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,881.24,670.75
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,840.2,645.36
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,792.32,613.71
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,742.6,580.3
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,687.08,542.15
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,630.88,502.3
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,551.6,440.93
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,474.59,379.81
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,415.77,331.88
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,356.26,281.44
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,255.0,197.5
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,167.57,124.87
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,111.66,75.82
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,58.34,2.14
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,20.29,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,38.39,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,107.53,52.53
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,188.41,135.73
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,256.88,197.79
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,334.56,265.84
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,402.41,324.12
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,474.61,383.06
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,539.11,433.84
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,600.44,480.27
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,658.85,522.07
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,716.97,560.68
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,767.35,593.1
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,815.88,623.68
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,858.26,648.94
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,897.87,672.0
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,931.21,692.23
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,961.39,710.35
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,985.53,723.87
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,1006.01,735.12
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,1020.28,743.36
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,1030.62,749.29
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,1034.25,750.99
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,1033.84,750.36
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,1026.11,746.45
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,1014.41,740.16
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,996.29,729.81
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,974.45,717.1
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,946.73,700.9
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,915.69,682.41
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,877.68,659.16
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,836.95,633.76
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,790.16,603.67
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,741.5,571.78
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,686.75,534.97
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,631.24,496.33
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,572.67,451.69
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,509.99,402.56
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,439.61,346.6
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,372.69,291.14
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,296.58,226.75
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,228.02,166.95
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,146.95,97.34
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,73.85,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,25.81,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,31.13,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,100.29,43.39
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,183.41,130.06
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,251.59,190.96
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,329.15,257.9
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,397.01,315.85
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,469.32,375.02
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,533.42,424.64
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,594.4,469.73
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,651.86,509.98
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,709.0,546.85
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,758.56,577.7
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,806.34,606.66
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,848.9,632.15
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,888.82,655.57
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,922.84,675.68
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,953.67,693.7
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,976.61,706.79
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,995.9,717.72
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,1009.36,725.66
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,1018.94,731.37
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,1022.4,734.11
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,1021.88,734.53
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,1011.66,728.93
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,997.64,721.11
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,969.48,704.33
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,938.27,685.66
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,899.76,662.46
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,850.04,631.54
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,833.27,622.59
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,811.14,609.7
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,759.64,576.23
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,707.03,541.61
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,648.82,502.63
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,590.57,461.35
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,521.47,409.06
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,454.05,356.58
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,393.99,308.98
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,335.82,260.83
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,272.03,206.72
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,213.53,155.26
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,132.64,86.22
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,53.37,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,27.39,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,93.36,34.34
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,176.46,124.42
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,243.52,183.81
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,318.81,248.3
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,376.49,297.92
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,438.04,348.36
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,503.46,398.64
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,574.06,450.23
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,639.42,496.24
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,700.4,535.49
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,742.25,561.96
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,774.01,581.44
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,817.21,607.81
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,858.22,632.21
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,902.46,660.64
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,953.56,693.2
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,978.1,707.8
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,999.02,720.46
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,1013.14,728.8
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,1023.36,734.91
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,1023.29,735.43
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,1019.21,733.65
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,1001.13,723.07
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,979.43,710.37
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,975.25,709.03
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,966.61,704.78
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,938.53,688.29
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,907.19,669.74
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,869.14,646.59
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,828.44,621.4
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,781.8,592.1
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,733.36,561.02
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,677.97,524.03
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,626.95,488.57
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,563.02,440.59
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,500.19,391.82
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,429.87,336.57
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,363.13,281.77
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,285.94,217.02
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,219.7,159.43
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,138.11,88.32
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,58.03,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,8.22,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,31.94,6.65
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,58.43,40.72
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,91.09,69.78
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,126.61,101.02
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,187.18,152.86
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,247.41,203.9
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,304.91,251.84
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,367.56,302.97
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,417.92,342.81
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,483.48,393.34
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,533.84,431.22
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,585.07,469.06
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,638.84,508.53
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,693.66,547.99
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,733.18,575.63
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,771.68,602.27
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,816.65,632.64
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,853.28,656.77
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,933.13,710.87
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,1006.73,759.35
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,1019.19,766.32
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,1027.68,771.29
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,993.61,748.22
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,966.1,729.95
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,957.07,724.31
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,953.48,722.39
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,903.96,689.44
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,843.85,648.98
