Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,789.34,611.76
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,730.05,570.52
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,695.32,547.18
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,657.19,520.91
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,610.71,487.36
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,562.75,451.18
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,527.56,423.72
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,490.43,393.23
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,403.23,322.62
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,327.2,259.06
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,251.35,194.15
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,184.28,135.47
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,121.69,77.02
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,56.19,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.7,10.05,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.8,10.3,7.0,12.94,0.0
2018,10,29,6,45,86.0,21.5,2.95,10.55,28.5,46.74,6.72
2018,10,29,7,0,134.0,36.0,3.1,10.8,50.0,86.5,61.51
2018,10,29,7,15,180.5,53.0,3.3,11.4,82.0,129.52,100.68
2018,10,29,7,30,227.0,70.0,3.5,12.0,114.0,178.0,143.9
2018,10,29,7,45,258.5,86.0,3.75,12.6,149.5,223.43,184.2
2018,10,29,8,0,290.0,102.0,4.0,13.2,185.0,272.11,226.32
2018,10,29,8,15,247.5,121.5,4.2,13.85,200.5,285.15,237.36
2018,10,29,8,30,205.0,141.0,4.4,14.5,216.0,293.32,243.43
2018,10,29,8,45,241.0,159.0,4.6,15.2,257.5,348.2,288.16
2018,10,29,9,0,277.0,177.0,4.8,15.9,299.0,405.87,334.18
2018,10,29,9,15,285.5,192.0,4.8,16.35,327.0,441.44,361.39
2018,10,29,9,30,294.0,207.0,4.8,16.8,355.0,476.88,388.09
2018,10,29,9,45,253.0,225.0,4.85,17.3,358.0,474.17,383.51
2018,10,29,10,0,212.0,243.0,4.9,17.8,361.0,451.89,363.98
2018,10,29,10,15,152.0,252.5,4.85,18.05,339.0,414.76,332.44
2018,10,29,10,30,92.0,262.0,4.8,18.3,317.0,357.2,284.93
2018,10,29,10,45,105.5,273.5,4.8,18.55,338.0,384.53,306.24
2018,10,29,11,0,119.0,285.0,4.8,18.8,359.0,429.98,341.0
2018,10,29,11,15,226.0,282.0,4.8,18.8,425.5,531.06,421.55
2018,10,29,11,30,333.0,279.0,4.8,18.8,492.0,652.11,514.65
2018,10,29,11,45,476.0,234.0,4.8,18.8,539.5,759.19,597.01
2018,10,29,12,0,619.0,189.0,4.8,18.8,587.0,854.04,668.44
2018,10,29,12,15,649.0,176.0,4.85,18.6,589.5,865.68,677.28
2018,10,29,12,30,679.0,163.0,4.9,18.4,592.0,873.58,684.11
2018,10,29,12,45,697.0,153.0,4.9,18.15,584.5,869.52,682.33
2018,10,29,13,0,715.0,143.0,4.9,17.9,577.0,861.76,678.09
2018,10,29,13,15,797.0,114.5,4.9,17.65,581.5,881.16,693.74
2018,10,29,13,30,879.0,86.0,4.9,17.4,586.0,890.67,702.26
2018,10,29,13,45,826.5,94.0,4.9,17.15,545.0,837.58,665.37
2018,10,29,14,0,774.0,102.0,4.9,16.9,504.0,775.57,621.71
2018,10,29,14,15,803.0,87.0,4.85,16.8,479.0,751.93,605.73
2018,10,29,14,30,832.0,72.0,4.8,16.7,454.0,722.82,585.36
2018,10,29,14,45,806.0,70.0,4.8,16.6,412.0,665.59,543.49
2018,10,29,15,0,780.0,68.0,4.8,16.5,370.0,608.15,499.43
2018,10,29,15,15,766.0,61.5,4.8,16.5,328.5,552.9,455.01
2018,10,29,15,30,752.0,55.0,4.8,16.5,287.0,497.05,408.54
2018,10,29,15,45,706.5,50.5,4.55,16.25,239.5,427.42,349.11
2018,10,29,16,0,661.0,46.0,4.3,16.0,192.0,361.18,290.64
2018,10,29,16,15,580.0,40.5,3.85,15.35,145.0,283.84,222.22
2018,10,29,16,30,499.0,35.0,3.4,14.7,98.0,217.84,162.04
2018,10,29,16,45,340.0,25.0,2.9,14.1,59.5,131.32,82.0
2018,10,29,17,0,181.0,15.0,2.4,13.5,21.0,50.99,0.0
2018,10,29,17,15,90.5,7.5,2.3,13.1,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,30,6,15,61.5,5.0,1.8,8.05,5.5,0.0,0.0
2018,10,30,6,30,123.0,10.0,1.9,8.5,11.0,30.4,0.0
2018,10,30,6,45,308.0,19.0,2.0,9.0,43.5,99.1,5.67
2018,10,30,7,0,493.0,28.0,2.1,9.5,76.0,187.17,132.45
2018,10,30,7,15,588.0,33.5,2.35,10.15,123.0,258.33,199.81
2018,10,30,7,30,683.0,39.0,2.6,10.8,170.0,339.5,272.92
2018,10,30,7,45,738.5,43.0,2.85,11.4,220.0,410.16,336.29
2018,10,30,8,0,794.0,47.0,3.1,12.0,270.0,481.98,398.5
2018,10,30,8,15,829.5,49.5,3.25,12.65,318.0,547.44,453.11
2018,10,30,8,30,865.0,52.0,3.4,13.3,366.0,614.56,506.96
2018,10,30,8,45,888.5,54.0,3.55,13.9,410.0,674.13,552.53
2018,10,30,9,0,912.0,56.0,3.7,14.5,454.0,733.3,594.89
2018,10,30,9,15,927.5,58.0,3.75,15.05,492.5,785.59,630.95
2018,10,30,9,30,943.0,60.0,3.8,15.6,531.0,836.09,665.07
2018,10,30,9,45,953.5,61.5,3.85,16.15,563.5,879.66,693.65
2018,10,30,10,0,964.0,63.0,3.9,16.7,596.0,920.51,719.98
2018,10,30,10,15,971.0,64.0,3.95,17.15,620.5,954.61,741.59
2018,10,30,10,30,978.0,65.0,4.0,17.6,645.0,985.34,760.78
2018,10,30,10,45,982.5,65.5,4.05,18.0,662.0,1009.53,775.58
2018,10,30,11,0,987.0,66.0,4.1,18.4,679.0,1029.91,787.85
2018,10,30,11,15,988.5,66.5,4.1,18.7,688.0,1043.47,795.54
2018,10,30,11,30,990.0,67.0,4.1,19.0,697.0,1052.95,800.64
2018,10,30,11,45,990.0,67.0,4.15,19.3,698.0,1056.21,802.06
2018,10,30,12,0,990.0,67.0,4.2,19.6,699.0,1055.31,800.88
2018,10,30,12,15,986.5,67.5,4.2,19.75,691.5,1047.49,795.35
2018,10,30,12,30,983.0,68.0,4.2,19.9,684.0,1035.61,787.28
2018,10,30,12,45,977.0,68.0,4.25,20.1,668.5,1016.74,774.79
2018,10,30,13,0,971.0,68.0,4.3,20.3,653.0,994.08,759.85
2018,10,30,13,15,963.5,67.5,4.35,20.3,630.0,965.77,741.65
2018,10,30,13,30,956.0,67.0,4.4,20.3,607.0,934.04,721.05
2018,10,30,13,45,946.0,65.5,4.4,20.3,576.5,895.7,695.51
2018,10,30,14,0,936.0,64.0,4.4,20.3,546.0,854.51,667.79
2018,10,30,14,15,921.5,62.5,4.4,20.2,509.5,807.17,635.63
2018,10,30,14,30,907.0,61.0,4.4,20.1,473.0,757.84,601.59
2018,10,30,14,45,886.0,58.5,4.35,19.95,430.5,700.99,561.23
2018,10,30,15,0,865.0,56.0,4.3,19.8,388.0,643.35,519.01
2018,10,30,15,15,833.5,53.5,4.3,19.8,341.5,578.93,468.32
2018,10,30,15,30,802.0,51.0,4.3,19.8,295.0,519.31,419.58
2018,10,30,15,45,753.5,47.0,3.7,19.0,245.5,446.28,358.79
2018,10,30,16,0,705.0,43.0,3.1,18.2,196.0,376.88,298.86
2018,10,30,16,15,568.5,40.5,2.7,17.1,143.5,278.94,215.88
2018,10,30,16,30,432.0,38.0,2.3,16.0,91.0,198.71,146.51
2018,10,30,16,45,261.5,25.0,1.95,14.9,53.0,109.41,65.52
2018,10,30,17,0,91.0,12.0,1.6,13.8,15.0,29.66,0.0
2018,10,30,17,15,45.5,6.0,1.55,13.4,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,6,15,43.5,4.0,1.15,10.3,4.0,0.0,0.0
2018,10,31,6,30,87.0,8.0,1.1,10.6,8.0,22.36,0.0
2018,10,31,6,45,278.0,17.5,1.1,10.9,39.5,90.23,0.0
2018,10,31,7,0,469.0,27.0,1.1,11.2,71.0,179.13,124.47
2018,10,31,7,15,563.0,32.0,1.2,12.1,116.0,247.79,189.06
2018,10,31,7,30,657.0,37.0,1.3,13.0,161.0,326.31,258.31
2018,10,31,7,45,674.0,45.0,1.45,13.9,203.0,381.98,308.16
2018,10,31,8,0,691.0,53.0,1.6,14.8,245.0,438.27,356.18
2018,10,31,8,15,754.5,52.5,1.65,15.55,295.5,511.61,415.27
2018,10,31,8,30,818.0,52.0,1.7,16.3,346.0,584.52,471.78
2018,10,31,8,45,840.5,54.5,1.8,17.1,388.0,641.7,513.93
2018,10,31,9,0,863.0,57.0,1.9,17.9,430.0,698.55,552.91
2018,10,31,9,15,841.5,69.5,1.95,18.5,459.5,740.16,580.1
2018,10,31,9,30,820.0,82.0,2.0,19.1,489.0,771.17,599.46
2018,10,31,9,45,876.5,72.0,2.05,19.7,531.5,827.63,636.49
2018,10,31,10,0,933.0,62.0,2.1,20.3,574.0,891.32,677.49
2018,10,31,10,15,941.5,63.0,2.2,20.65,599.0,925.85,699.18
2018,10,31,10,30,950.0,64.0,2.3,21.0,624.0,957.19,718.95
2018,10,31,10,45,955.5,65.0,2.35,21.35,641.5,982.35,734.09
2018,10,31,11,0,961.0,66.0,2.4,21.7,659.0,1003.86,746.91
2018,10,31,11,15,944.5,72.5,2.55,21.95,662.5,1007.31,749.31
2018,10,31,11,30,928.0,79.0,2.7,22.2,666.0,1006.45,749.14
2018,10,31,11,45,900.0,89.0,2.85,22.45,659.0,994.52,741.76
2018,10,31,12,0,872.0,99.0,3.0,22.7,652.0,988.77,738.66
2018,10,31,12,15,918.0,82.5,3.05,22.85,659.0,998.54,745.44
2018,10,31,12,30,964.0,66.0,3.1,23.0,666.0,1013.48,755.68
2018,10,31,12,45,959.5,65.5,3.15,23.15,651.0,995.67,744.23
2018,10,31,13,0,955.0,65.0,3.2,23.3,636.0,974.1,730.65
2018,10,31,13,15,945.5,64.5,3.2,23.3,612.5,944.35,711.66
2018,10,31,13,30,936.0,64.0,3.2,23.3,589.0,911.37,690.49
2018,10,31,13,45,876.5,74.5,3.15,23.3,545.5,846.55,646.85
2018,10,31,14,0,817.0,85.0,3.1,23.3,502.0,789.17,608.06
2018,10,31,14,15,772.0,86.5,3.1,23.15,458.5,725.22,564.48
2018,10,31,14,30,727.0,88.0,3.1,23.0,415.0,665.16,522.88
2018,10,31,14,45,730.0,77.5,3.1,22.85,380.0,619.54,491.12
2018,10,31,15,0,733.0,67.0,3.1,22.7,345.0,574.69,457.77
2018,10,31,15,15,710.5,61.5,3.1,22.7,303.5,517.89,413.61
2018,10,31,15,30,688.0,56.0,3.1,22.7,262.0,461.48,368.27
2018,10,31,15,45,659.5,49.5,2.6,21.65,219.5,401.65,319.05
2018,10,31,16,0,631.0,43.0,2.1,20.6,177.0,343.55,269.17
2018,10,31,16,15,533.0,38.5,1.9,19.5,131.5,262.82,200.77
2018,10,31,16,30,435.0,34.0,1.7,18.4,86.0,195.49,141.86
2018,10,31,16,45,286.0,24.0,1.55,17.3,51.5,114.09,64.45
2018,10,31,17,0,137.0,14.0,1.4,16.2,17.0,40.9,0.0
2018,10,31,17,15,68.5,7.0,1.4,15.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,15,5.5,2.0,1.35,12.3,2.0,0.0,0.0
2018,11,1,6,30,11.0,4.0,1.3,12.6,4.0,3.64,0.0
2018,11,1,6,45,39.0,18.0,1.25,12.95,21.0,28.94,0.0
2018,11,1,7,0,67.0,32.0,1.2,13.3,38.0,57.78,38.38
2018,11,1,7,15,99.0,50.0,1.45,14.25,65.0,92.28,69.67
2018,11,1,7,30,131.0,68.0,1.7,15.2,92.0,137.18,108.57
2018,11,1,7,45,124.0,78.5,1.95,16.15,106.5,144.32,115.95
2018,11,1,8,0,117.0,89.0,2.2,17.1,121.0,157.88,127.86
2018,11,1,8,15,120.0,97.0,2.3,17.75,135.0,173.58,141.13
2018,11,1,8,30,123.0,105.0,2.4,18.4,149.0,189.6,154.25
2018,11,1,8,45,211.0,136.0,2.55,19.05,222.0,301.39,245.33
2018,11,1,9,0,299.0,167.0,2.7,19.7,295.0,410.38,331.18
2018,11,1,9,15,280.0,188.5,2.75,20.25,316.5,433.64,347.07
2018,11,1,9,30,261.0,210.0,2.8,20.8,338.0,454.58,361.2
2018,11,1,9,45,194.0,219.5,2.85,21.3,318.0,403.85,319.92
2018,11,1,10,0,127.0,229.0,2.9,21.8,298.0,362.63,285.66
2018,11,1,10,15,225.0,228.5,2.95,22.3,357.5,469.1,368.4
2018,11,1,10,30,323.0,228.0,3.0,22.8,417.0,563.7,439.62
2018,11,1,10,45,458.5,206.5,3.05,23.35,483.0,690.43,532.81
2018,11,1,11,0,594.0,185.0,3.1,23.9,549.0,802.23,612.24
2018,11,1,11,15,623.5,178.0,3.1,24.3,565.0,837.51,634.53
2018,11,1,11,30,653.0,171.0,3.1,24.7,581.0,863.61,650.94
2018,11,1,11,45,721.5,148.0,3.15,25.1,601.5,906.42,679.07
2018,11,1,12,0,790.0,125.0,3.2,25.5,622.0,938.56,699.7
2018,11,1,12,15,815.0,115.0,3.15,25.7,623.0,947.06,704.43
2018,11,1,12,30,840.0,105.0,3.1,25.9,624.0,951.38,706.71
2018,11,1,12,45,881.0,89.5,3.1,26.1,622.5,950.11,705.82
2018,11,1,13,0,922.0,74.0,3.1,26.3,621.0,953.58,708.32
2018,11,1,13,15,919.5,71.5,3.05,26.3,600.0,928.41,691.97
2018,11,1,13,30,917.0,69.0,3.0,26.3,579.0,899.76,673.57
2018,11,1,13,45,840.5,84.5,2.9,26.35,533.0,835.02,630.02
2018,11,1,14,0,764.0,100.0,2.8,26.4,487.0,762.35,580.62
2018,11,1,14,15,773.0,88.0,2.7,26.2,456.0,726.88,557.4
2018,11,1,14,30,782.0,76.0,2.6,26.0,425.0,687.85,531.12
2018,11,1,14,45,771.0,70.5,2.5,25.85,387.5,639.22,497.49
2018,11,1,15,0,760.0,65.0,2.4,25.7,350.0,589.23,460.93
2018,11,1,15,15,704.0,64.0,2.4,25.7,302.5,516.23,405.48
2018,11,1,15,30,648.0,63.0,2.4,25.7,255.0,449.36,353.0
2018,11,1,15,45,647.5,54.0,1.75,24.4,217.5,400.17,312.62
2018,11,1,16,0,647.0,45.0,1.1,23.1,180.0,352.39,270.83
2018,11,1,16,15,553.0,39.0,1.1,22.35,133.0,270.65,202.94
2018,11,1,16,30,459.0,33.0,1.1,21.6,86.0,202.13,143.73
2018,11,1,16,45,297.5,23.0,1.1,20.8,51.0,115.34,60.17
2018,11,1,17,0,136.0,13.0,1.1,20.0,16.0,39.74,0.0
2018,11,1,17,15,68.0,6.5,1.1,19.7,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,2,6,15,35.5,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,2,6,30,71.0,6.0,1.0,13.4,6.0,5.46,0.0
2018,11,2,6,45,249.5,16.5,0.95,13.6,35.5,72.57,0.0
2018,11,2,7,0,428.0,27.0,0.9,13.8,65.0,166.5,111.73
2018,11,2,7,15,528.5,33.0,1.05,14.6,109.0,236.23,177.85
2018,11,2,7,30,629.0,39.0,1.2,15.4,153.0,316.5,247.86
2018,11,2,7,45,687.0,43.5,1.35,16.2,201.0,385.63,307.8
2018,11,2,8,0,745.0,48.0,1.5,17.0,249.0,459.77,369.43
2018,11,2,8,15,781.5,51.0,1.65,17.75,295.0,524.27,421.41
2018,11,2,8,30,818.0,54.0,1.8,18.5,341.0,585.82,469.32
2018,11,2,8,45,843.0,56.0,1.9,19.25,383.5,643.87,512.25
2018,11,2,9,0,868.0,58.0,2.0,20.0,426.0,701.8,551.87
2018,11,2,9,15,885.0,60.0,2.1,20.7,464.0,753.15,585.97
2018,11,2,9,30,902.0,62.0,2.2,21.4,502.0,802.98,618.38
2018,11,2,9,45,913.5,63.5,2.3,22.05,533.5,845.75,645.51
2018,11,2,10,0,925.0,65.0,2.4,22.7,565.0,886.01,670.64
2018,11,2,10,15,933.5,66.0,2.5,23.2,589.5,920.21,691.84
2018,11,2,10,30,942.0,67.0,2.6,23.7,614.0,951.26,710.89
2018,11,2,10,45,943.0,69.0,2.7,24.15,630.0,973.25,724.04
2018,11,2,11,0,944.0,71.0,2.8,24.6,646.0,991.47,734.84
2018,11,2,11,15,947.0,72.0,2.85,24.85,655.5,1006.52,743.82
2018,11,2,11,30,950.0,73.0,2.9,25.1,665.0,1017.72,750.43
2018,11,2,11,45,954.5,71.0,3.0,25.4,667.0,1022.65,753.42
2018,11,2,12,0,959.0,69.0,3.1,25.7,669.0,1023.6,754.01
2018,11,2,12,15,948.0,72.0,3.15,25.75,659.5,1011.88,746.8
2018,11,2,12,30,937.0,75.0,3.2,25.8,650.0,996.36,737.32
2018,11,2,12,45,909.0,81.5,3.25,25.9,628.5,965.53,717.62
2018,11,2,13,0,881.0,88.0,3.3,26.0,607.0,931.74,696.01
2018,11,2,13,15,607.0,157.5,3.35,25.85,509.0,760.56,579.78
2018,11,2,13,30,333.0,227.0,3.4,25.7,411.0,559.68,432.14
2018,11,2,13,45,462.5,181.0,3.4,25.6,422.0,622.28,482.82
2018,11,2,14,0,592.0,135.0,3.4,25.5,433.0,665.97,517.9
2018,11,2,14,15,657.0,111.5,3.4,25.15,420.0,667.16,520.52
2018,11,2,14,30,722.0,88.0,3.4,24.8,407.0,660.08,517.33
2018,11,2,14,45,636.5,94.0,3.4,24.5,356.0,575.59,455.17
2018,11,2,15,0,551.0,100.0,3.4,24.2,305.0,495.7,394.4
2018,11,2,15,15,603.5,78.5,3.4,24.2,277.0,474.77,378.45
2018,11,2,15,30,656.0,57.0,3.4,24.2,249.0,443.9,353.21
2018,11,2,15,45,594.5,53.5,2.6,22.85,204.0,375.27,296.99
2018,11,2,16,0,533.0,50.0,1.8,21.5,159.0,309.85,241.73
2018,11,2,16,15,406.0,43.5,1.7,20.55,113.5,221.67,168.54
2018,11,2,16,30,279.0,37.0,1.6,19.6,68.0,146.28,105.06
2018,11,2,16,45,192.0,24.5,1.45,18.65,41.0,87.61,42.12
2018,11,2,17,0,105.0,12.0,1.3,17.7,14.0,32.46,0.0
2018,11,2,17,15,52.5,6.0,1.3,17.3,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,15,43.5,3.5,1.45,11.35,3.0,0.0,0.0
2018,11,3,6,30,87.0,7.0,1.4,11.7,6.0,0.0,0.0
2018,11,3,6,45,287.0,16.0,1.35,12.1,36.0,80.7,0.0
2018,11,3,7,0,487.0,25.0,1.3,12.5,66.0,181.32,120.1
2018,11,3,7,15,585.5,30.5,1.45,13.5,111.5,253.46,191.19
2018,11,3,7,30,684.0,36.0,1.6,14.5,157.0,335.34,263.42
2018,11,3,7,45,737.5,40.0,1.75,15.5,205.5,401.74,321.85
2018,11,3,8,0,791.0,44.0,1.9,16.5,254.0,474.76,383.01
2018,11,3,8,15,824.5,46.5,1.95,17.25,300.5,538.46,434.48
2018,11,3,8,30,858.0,49.0,2.0,18.0,347.0,603.65,484.83
2018,11,3,8,45,872.5,52.5,2.05,18.7,388.0,658.39,524.93
2018,11,3,9,0,887.0,56.0,2.1,19.4,429.0,711.97,561.21
2018,11,3,9,15,871.0,65.0,2.25,20.15,458.0,747.95,584.61
2018,11,3,9,30,855.0,74.0,2.4,20.9,487.0,786.64,609.75
2018,11,3,9,45,878.0,73.0,2.6,21.65,521.0,827.17,636.18
2018,11,3,10,0,901.0,72.0,2.8,22.4,555.0,873.04,665.99
2018,11,3,10,15,935.5,66.0,2.95,22.95,587.0,920.79,696.87
2018,11,3,10,30,970.0,60.0,3.1,23.5,619.0,966.59,726.1
2018,11,3,10,45,973.5,61.0,3.2,24.0,636.0,990.17,740.01
2018,11,3,11,0,977.0,62.0,3.3,24.5,653.0,1009.96,751.64
2018,11,3,11,15,978.5,62.5,3.4,24.8,661.5,1023.31,759.71
2018,11,3,11,30,980.0,63.0,3.5,25.1,670.0,1032.65,765.32
2018,11,3,11,45,979.5,63.5,3.6,25.4,671.0,1035.98,767.16
2018,11,3,12,0,979.0,64.0,3.7,25.7,672.0,1035.23,766.51
2018,11,3,12,15,954.5,71.0,3.75,25.8,658.5,1015.56,753.75
2018,11,3,12,30,930.0,78.0,3.8,25.9,645.0,992.15,738.73
2018,11,3,12,45,890.5,87.5,3.9,26.0,620.0,954.3,714.34
2018,11,3,13,0,851.0,97.0,4.0,26.1,595.0,923.13,694.45
2018,11,3,13,15,880.0,84.5,3.95,26.05,582.5,906.55,684.08
2018,11,3,13,30,909.0,72.0,3.9,26.0,570.0,894.21,676.63
2018,11,3,13,45,889.0,73.5,3.9,25.95,539.0,852.73,649.29
2018,11,3,14,0,869.0,75.0,3.9,25.9,508.0,809.2,620.46
2018,11,3,14,15,806.5,78.0,3.8,25.65,457.5,739.44,572.57
2018,11,3,14,30,744.0,81.0,3.7,25.4,407.0,664.07,519.77
2018,11,3,14,45,644.0,91.0,3.6,25.2,354.0,576.78,455.56
2018,11,3,15,0,544.0,101.0,3.5,25.0,301.0,491.77,390.36
2018,11,3,15,15,511.0,91.5,3.5,25.0,260.5,433.03,344.65
2018,11,3,15,30,478.0,82.0,3.5,25.0,220.0,376.24,299.05
2018,11,3,15,45,428.5,72.0,2.6,23.6,179.0,309.47,244.89
2018,11,3,16,0,379.0,62.0,1.7,22.2,138.0,251.88,196.45
2018,11,3,16,15,315.5,49.0,1.6,21.15,101.0,190.52,144.54
2018,11,3,16,30,252.0,36.0,1.5,20.1,64.0,136.54,97.39
2018,11,3,16,45,153.0,22.5,1.45,19.1,37.0,74.38,31.13
2018,11,3,17,0,54.0,9.0,1.4,18.1,10.0,19.26,0.0
2018,11,3,17,15,27.0,4.5,1.4,17.7,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,4,6,15,19.5,2.5,0.65,13.35,2.0,0.0,0.0
2018,11,4,6,30,39.0,5.0,0.6,13.5,4.0,0.0,0.0
2018,11,4,6,45,100.0,17.0,0.55,13.65,23.0,38.48,0.0
2018,11,4,7,0,161.0,29.0,0.5,13.8,42.0,92.58,59.76
2018,11,4,7,15,222.0,43.5,0.5,14.45,74.5,141.38,106.66
2018,11,4,7,30,283.0,58.0,0.5,15.1,107.0,195.93,154.08
2018,11,4,7,45,472.5,58.0,0.5,15.75,169.5,304.01,242.79
2018,11,4,8,0,662.0,58.0,0.5,16.4,232.0,429.69,342.53
2018,11,4,8,15,689.0,64.5,0.5,17.0,274.5,488.62,388.13
2018,11,4,8,30,716.0,71.0,0.5,17.6,317.0,548.68,433.07
2018,11,4,8,45,744.0,75.0,0.55,18.2,358.5,604.15,473.5
2018,11,4,9,0,772.0,79.0,0.6,18.8,400.0,662.94,514.17
2018,11,4,9,15,650.5,114.0,0.8,19.75,401.5,648.68,502.42
2018,11,4,9,30,529.0,149.0,1.0,20.7,403.0,611.54,473.91
2018,11,4,9,45,488.5,171.0,1.15,21.6,417.0,622.8,480.38
2018,11,4,10,0,448.0,193.0,1.3,22.5,431.0,629.37,482.76
2018,11,4,10,15,518.0,181.0,1.45,22.95,468.5,691.17,527.5
2018,11,4,10,30,588.0,169.0,1.6,23.4,506.0,760.78,576.1
2018,11,4,10,45,624.0,164.5,1.75,23.9,531.0,802.27,603.35
2018,11,4,11,0,660.0,160.0,1.9,24.4,556.0,842.04,629.51
2018,11,4,11,15,745.0,138.5,2.05,24.55,592.0,906.84,673.11
2018,11,4,11,30,830.0,117.0,2.2,24.7,628.0,962.9,710.27
2018,11,4,11,45,898.0,96.5,2.35,24.85,650.0,996.84,732.91
2018,11,4,12,0,966.0,76.0,2.5,25.0,672.0,1036.51,759.51
2018,11,4,12,15,969.5,74.5,2.65,25.0,667.0,1033.08,758.67
2018,11,4,12,30,973.0,73.0,2.8,25.0,662.0,1025.57,755.69
2018,11,4,12,45,966.5,73.0,2.95,25.0,646.5,1006.49,745.19
2018,11,4,13,0,960.0,73.0,3.1,25.0,631.0,983.71,732.28
2018,11,4,13,15,949.0,72.0,3.2,24.85,606.0,952.05,713.39
2018,11,4,13,30,938.0,71.0,3.3,24.7,581.0,917.22,692.23
2018,11,4,13,45,906.0,72.5,3.4,24.5,543.5,864.82,658.8
2018,11,4,14,0,874.0,74.0,3.5,24.3,506.0,811.07,623.91
2018,11,4,14,15,875.0,68.5,3.55,24.0,474.5,773.38,599.82
2018,11,4,14,30,876.0,63.0,3.6,23.7,443.0,732.64,573.04
2018,11,4,14,45,838.0,62.5,3.6,23.35,398.0,673.84,532.36
2018,11,4,15,0,800.0,62.0,3.6,23.0,353.0,609.6,485.33
2018,11,4,15,15,786.5,57.5,3.6,23.0,313.0,556.47,443.86
2018,11,4,15,30,773.0,53.0,3.6,23.0,273.0,502.62,400.14
2018,11,4,15,45,719.0,48.5,3.2,21.65,224.5,428.23,339.85
2018,11,4,16,0,665.0,44.0,2.8,20.3,176.0,358.04,280.52
2018,11,4,16,15,570.0,38.5,2.5,19.15,129.5,275.62,209.86
2018,11,4,16,30,475.0,33.0,2.2,18.0,83.0,206.97,147.93
2018,11,4,16,45,296.0,22.0,1.9,16.85,48.0,111.68,41.15
2018,11,4,17,0,117.0,11.0,1.6,15.7,13.0,34.0,0.0
2018,11,4,17,15,58.5,5.5,1.55,15.2,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.3,9.95,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.4,10.3,3.0,0.0,0.0
2018,11,5,6,45,209.0,14.5,1.5,10.65,29.0,61.22,0.0
2018,11,5,7,0,385.0,25.0,1.6,11.0,55.0,153.23,97.38
2018,11,5,7,15,492.5,31.0,1.75,11.65,97.0,220.78,167.39
2018,11,5,7,30,600.0,37.0,1.9,12.3,139.0,301.39,239.22
2018,11,5,7,45,661.5,40.5,2.05,12.95,185.0,368.97,299.55
2018,11,5,8,0,723.0,44.0,2.2,13.6,231.0,441.9,362.14
2018,11,5,8,15,761.5,47.0,2.3,14.45,276.5,501.77,411.85
2018,11,5,8,30,800.0,50.0,2.4,15.3,322.0,567.34,463.89
2018,11,5,8,45,826.5,51.5,2.55,16.1,363.5,624.61,507.67
2018,11,5,9,0,853.0,53.0,2.7,16.9,405.0,681.95,548.28
2018,11,5,9,15,870.0,55.0,2.9,17.7,442.0,732.46,583.17
2018,11,5,9,30,887.0,57.0,3.1,18.5,479.0,781.5,616.42
2018,11,5,9,45,898.0,59.0,3.3,19.3,510.0,823.8,644.32
2018,11,5,10,0,909.0,61.0,3.5,20.1,541.0,863.63,670.18
2018,11,5,10,15,918.0,61.5,3.55,20.55,565.0,897.04,691.36
2018,11,5,10,30,927.0,62.0,3.6,21.0,589.0,927.41,710.35
2018,11,5,10,45,933.0,62.5,3.65,21.45,606.0,951.76,725.16
2018,11,5,11,0,939.0,63.0,3.7,21.9,623.0,972.59,737.62
2018,11,5,11,15,942.5,63.5,3.75,22.15,632.5,987.38,746.64
2018,11,5,11,30,946.0,64.0,3.8,22.4,642.0,998.36,753.27
2018,11,5,11,45,946.5,64.5,3.8,22.65,643.5,1002.56,755.15
2018,11,5,12,0,947.0,65.0,3.8,22.9,645.0,1002.82,754.6
2018,11,5,12,15,943.5,65.5,3.8,23.0,638.0,995.3,749.45
2018,11,5,12,30,940.0,66.0,3.8,23.1,631.0,983.94,741.92
2018,11,5,12,45,934.0,66.5,3.8,23.2,616.5,966.45,730.41
2018,11,5,13,0,928.0,67.0,3.8,23.3,602.0,945.38,716.61
2018,11,5,13,15,921.0,66.0,3.75,23.25,580.0,918.05,698.72
2018,11,5,13,30,914.0,65.0,3.7,23.2,558.0,887.48,678.64
2018,11,5,13,45,902.5,64.0,3.65,23.15,529.0,850.06,653.74
2018,11,5,14,0,891.0,63.0,3.6,23.1,500.0,810.06,626.9
2018,11,5,14,15,875.5,61.0,3.55,22.9,464.5,763.37,595.37
2018,11,5,14,30,860.0,59.0,3.5,22.7,429.0,714.93,562.15
2018,11,5,14,45,837.5,56.5,3.4,22.5,388.5,659.55,523.05
2018,11,5,15,0,815.0,54.0,3.3,22.3,348.0,603.69,481.94
2018,11,5,15,15,780.5,51.5,3.3,22.3,303.5,544.98,435.8
2018,11,5,15,30,746.0,49.0,3.3,22.3,259.0,482.55,385.31
2018,11,5,15,45,693.5,45.0,2.7,21.25,212.5,411.17,326.38
2018,11,5,16,0,641.0,41.0,2.1,20.2,166.0,343.91,268.65
2018,11,5,16,15,549.5,35.5,1.9,19.15,121.5,264.6,200.68
2018,11,5,16,30,458.0,30.0,1.7,18.1,77.0,194.44,137.59
2018,11,5,16,45,285.5,20.5,1.55,17.0,44.5,106.9,30.29
2018,11,5,17,0,113.0,11.0,1.4,15.9,12.0,33.18,0.0
2018,11,5,17,15,56.5,5.5,1.4,15.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,16.5,2.0,0.85,11.45,1.5,0.0,0.0
2018,11,6,6,30,33.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,11,6,6,45,215.5,15.0,0.8,11.75,29.0,63.08,0.0
2018,11,6,7,0,398.0,26.0,0.8,11.9,55.0,156.82,95.52
2018,11,6,7,15,512.0,32.5,0.8,12.6,99.0,228.5,171.18
2018,11,6,7,30,626.0,39.0,0.8,13.3,143.0,313.58,245.36
2018,11,6,7,45,689.5,43.0,0.8,14.0,191.0,384.31,306.52
2018,11,6,8,0,753.0,47.0,0.8,14.7,239.0,460.44,369.31
2018,11,6,8,15,792.5,50.0,0.9,15.5,286.0,526.7,422.35
2018,11,6,8,30,832.0,53.0,1.0,16.3,333.0,590.26,471.36
2018,11,6,8,45,858.0,55.5,1.05,17.1,376.0,649.9,514.86
2018,11,6,9,0,884.0,58.0,1.1,17.9,419.0,709.49,554.73
2018,11,6,9,15,902.0,59.5,1.2,18.55,457.0,761.31,588.95
2018,11,6,9,30,920.0,61.0,1.3,19.2,495.0,811.64,621.57
2018,11,6,9,45,933.0,62.5,1.35,19.9,527.0,856.02,648.85
2018,11,6,10,0,946.0,64.0,1.4,20.6,559.0,897.95,674.13
2018,11,6,10,15,954.5,65.0,1.45,21.1,584.0,932.53,694.78
2018,11,6,10,30,963.0,66.0,1.5,21.6,609.0,963.91,713.29
2018,11,6,10,45,968.0,66.5,1.6,22.05,626.0,988.01,727.92
2018,11,6,11,0,973.0,67.0,1.7,22.5,643.0,1008.42,740.3
2018,11,6,11,15,976.0,67.5,1.75,22.85,652.5,1023.11,748.7
2018,11,6,11,30,979.0,68.0,1.8,23.2,662.0,1033.85,754.78
2018,11,6,11,45,979.0,68.0,1.85,23.5,663.0,1037.04,756.37
2018,11,6,12,0,979.0,68.0,1.9,23.8,664.0,1036.16,755.62
2018,11,6,12,15,976.0,68.5,2.0,23.95,657.0,1028.98,752.14
2018,11,6,12,30,973.0,69.0,2.1,24.1,650.0,1017.81,746.26
2018,11,6,12,45,967.5,68.5,2.15,24.25,634.5,999.12,735.01
2018,11,6,13,0,962.0,68.0,2.2,24.4,619.0,976.69,721.46
2018,11,6,13,15,954.0,67.5,2.3,24.35,596.5,948.43,705.16
2018,11,6,13,30,946.0,67.0,2.4,24.3,574.0,916.85,686.53
2018,11,6,13,45,934.0,65.5,2.45,24.25,543.5,877.51,662.01
2018,11,6,14,0,922.0,64.0,2.5,24.2,513.0,835.51,635.41
2018,11,6,14,15,904.5,62.5,2.55,24.0,476.5,786.86,604.13
2018,11,6,14,30,887.0,61.0,2.6,23.8,440.0,736.53,571.05
2018,11,6,14,45,862.5,59.0,2.6,23.6,398.0,679.35,532.0
2018,11,6,15,0,838.0,57.0,2.6,23.4,356.0,626.8,494.28
2018,11,6,15,15,802.5,54.0,2.6,23.4,310.0,560.71,443.58
2018,11,6,15,30,767.0,51.0,2.6,23.4,264.0,496.0,392.12
2018,11,6,15,45,710.0,47.0,1.95,21.85,216.0,421.28,331.49
2018,11,6,16,0,653.0,43.0,1.3,20.3,168.0,351.03,272.0
2018,11,6,16,15,555.5,36.5,1.35,19.3,122.0,267.61,201.78
2018,11,6,16,30,458.0,30.0,1.4,18.3,76.0,194.09,136.16
2018,11,6,16,45,283.0,20.0,1.4,17.3,43.5,105.15,18.86
2018,11,6,17,0,108.0,10.0,1.4,16.3,11.0,31.26,0.0
2018,11,6,17,15,54.0,5.0,1.4,15.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,17.0,2.0,0.5,13.05,1.5,0.0,0.0
2018,11,7,6,30,34.0,4.0,0.5,13.2,3.0,0.0,0.0
2018,11,7,6,45,217.5,14.5,0.5,13.3,28.0,62.99,0.0
2018,11,7,7,0,401.0,25.0,0.5,13.4,53.0,151.59,86.85
2018,11,7,7,15,512.0,30.5,0.5,13.9,95.5,226.29,167.6
2018,11,7,7,30,623.0,36.0,0.5,14.4,138.0,308.72,239.35
2018,11,7,7,45,685.5,40.5,0.55,14.9,185.5,379.02,300.09
2018,11,7,8,0,748.0,45.0,0.6,15.4,233.0,454.79,362.71
2018,11,7,8,15,787.0,48.0,0.65,16.05,279.0,520.33,414.8
2018,11,7,8,30,826.0,51.0,0.7,16.7,325.0,583.12,462.76
2018,11,7,8,45,851.5,53.0,0.8,17.35,367.5,641.4,505.83
2018,11,7,9,0,877.0,55.0,0.9,18.0,410.0,699.61,545.47
2018,11,7,9,15,894.5,57.5,1.15,18.65,448.0,751.98,581.91
2018,11,7,9,30,912.0,60.0,1.4,19.3,486.0,802.85,616.74
2018,11,7,9,45,924.5,61.0,1.6,20.0,517.5,845.85,644.99
2018,11,7,10,0,937.0,62.0,1.8,20.7,549.0,886.38,671.33
2018,11,7,10,15,945.5,63.0,1.95,21.1,573.5,920.68,693.48
2018,11,7,10,30,954.0,64.0,2.1,21.5,598.0,951.81,713.51
2018,11,7,10,45,959.0,64.5,2.25,21.9,615.0,975.71,728.74
2018,11,7,11,0,964.0,65.0,2.4,22.3,632.0,995.97,741.67
2018,11,7,11,15,965.5,66.0,2.45,22.55,641.0,1009.76,749.85
2018,11,7,11,30,967.0,67.0,2.5,22.8,650.0,1019.63,755.66
2018,11,7,11,45,966.5,67.0,2.6,23.05,650.5,1022.3,757.48
2018,11,7,12,0,966.0,67.0,2.7,23.3,651.0,1020.97,756.88
2018,11,7,12,15,963.5,67.0,2.75,23.35,644.0,1013.72,752.68
2018,11,7,12,30,961.0,67.0,2.8,23.4,637.0,1002.54,746.09
2018,11,7,12,45,956.0,66.5,2.85,23.45,622.0,984.52,735.11
2018,11,7,13,0,951.0,66.0,2.9,23.5,607.0,962.8,721.78
2018,11,7,13,15,943.5,65.0,2.95,23.4,584.5,934.63,704.57
2018,11,7,13,30,936.0,64.0,3.0,23.3,562.0,903.18,685.09
2018,11,7,13,45,925.0,63.0,3.05,23.25,532.5,865.68,661.17
2018,11,7,14,0,914.0,62.0,3.1,23.2,503.0,825.5,635.16
2018,11,7,14,15,898.0,60.0,3.1,23.0,467.0,777.74,603.51
